Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.5,0.7,9.4,8.0,0.0,0.0
2018,1,1,7,30,109.0,13.0,0.9,9.8,16.0,12.39,0.0
2018,1,1,7,45,209.5,25.5,1.05,10.25,44.5,20.98,7.2
2018,1,1,8,0,310.0,38.0,1.2,10.7,73.0,42.2,22.91
2018,1,1,8,15,337.0,48.0,1.3,11.2,101.0,72.49,42.15
2018,1,1,8,30,364.0,58.0,1.4,11.7,129.0,106.64,68.86
2018,1,1,8,45,311.5,79.0,1.45,12.2,149.5,138.24,99.18
2018,1,1,9,0,259.0,100.0,1.5,12.7,170.0,162.15,123.2
2018,1,1,9,15,323.0,107.5,1.5,13.55,207.5,206.73,160.22
2018,1,1,9,30,387.0,115.0,1.5,14.4,245.0,255.27,200.55
2018,1,1,9,45,425.0,121.5,1.5,15.2,277.5,298.01,236.31
2018,1,1,10,0,463.0,128.0,1.5,16.0,310.0,343.44,273.57
2018,1,1,10,15,497.0,131.0,1.45,16.85,338.5,385.67,307.41
2018,1,1,10,30,531.0,134.0,1.4,17.7,367.0,429.48,341.61
2018,1,1,10,45,568.0,131.5,1.3,18.6,391.5,473.97,375.17
2018,1,1,11,0,605.0,129.0,1.2,19.5,416.0,516.34,406.19
2018,1,1,11,15,643.5,123.5,1.15,19.9,436.5,556.9,436.23
2018,1,1,11,30,682.0,118.0,1.1,20.3,457.0,597.41,465.59
2018,1,1,11,45,714.5,111.5,1.1,20.7,470.5,632.16,490.67
2018,1,1,12,0,747.0,105.0,1.1,21.1,484.0,665.65,514.51
2018,1,1,12,15,735.5,107.5,1.1,21.2,480.0,675.88,521.54
2018,1,1,12,30,724.0,110.0,1.1,21.3,476.0,683.05,526.39
2018,1,1,12,45,684.5,117.5,1.05,21.4,458.5,671.79,517.88
2018,1,1,13,0,645.0,125.0,1.0,21.5,441.0,657.04,506.89
2018,1,1,13,15,698.5,107.5,0.95,21.45,439.5,681.96,524.97
2018,1,1,13,30,752.0,90.0,0.9,21.4,438.0,699.72,537.23
2018,1,1,13,45,714.0,93.5,0.9,21.4,411.0,677.18,521.85
2018,1,1,14,0,676.0,97.0,0.9,21.4,384.0,648.66,502.63
2018,1,1,14,15,512.5,117.5,0.8,21.15,326.0,539.22,422.45
2018,1,1,14,30,349.0,138.0,0.7,20.9,268.0,426.37,337.26
2018,1,1,14,45,330.0,125.0,0.6,20.65,238.5,392.45,312.41
2018,1,1,15,0,311.0,112.0,0.5,20.4,209.0,358.07,285.99
2018,1,1,15,15,341.5,93.0,0.5,20.4,187.0,360.9,288.35
2018,1,1,15,30,372.0,74.0,0.5,20.4,165.0,347.8,277.65
2018,1,1,15,45,379.0,62.0,0.5,19.0,139.5,326.48,260.61
2018,1,1,16,0,386.0,50.0,0.5,17.6,114.0,305.97,242.52
2018,1,1,16,15,303.0,39.5,0.55,17.15,80.5,235.43,182.12
2018,1,1,16,30,220.0,29.0,0.6,16.7,47.0,169.44,111.06
2018,1,1,16,45,132.0,17.0,0.65,16.3,26.0,74.95,0.0
2018,1,1,17,0,44.0,5.0,0.7,15.9,5.0,4.77,0.0
2018,1,1,17,15,22.0,2.5,0.75,15.6,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.9,4.0,3.81,0.0
2018,1,2,7,45,0.0,10.0,0.8,14.35,10.0,9.26,0.0
2018,1,2,8,0,0.0,16.0,0.7,14.8,16.0,14.83,6.4
2018,1,2,8,15,0.0,22.0,0.8,15.45,22.0,20.4,11.45
2018,1,2,8,30,0.0,28.0,0.9,16.1,28.0,25.97,16.34
2018,1,2,8,45,0.0,34.5,1.0,16.75,34.5,32.02,21.55
2018,1,2,9,0,0.0,41.0,1.1,17.4,41.0,38.07,26.67
2018,1,2,9,15,0.0,56.5,1.0,18.05,56.5,52.53,38.78
2018,1,2,9,30,0.0,72.0,0.9,18.7,72.0,67.04,50.77
2018,1,2,9,45,1.0,89.5,0.85,19.3,90.0,84.02,64.6
2018,1,2,10,0,2.0,107.0,0.8,19.9,108.0,101.3,78.47
2018,1,2,10,15,1.0,104.5,0.85,20.75,105.0,98.5,75.78
2018,1,2,10,30,0.0,102.0,0.9,21.6,102.0,95.6,73.06
2018,1,2,10,45,15.0,139.5,0.95,22.4,146.5,140.83,109.29
2018,1,2,11,0,30.0,177.0,1.0,23.2,191.0,194.24,151.12
2018,1,2,11,15,82.5,197.5,1.0,23.45,238.0,251.26,195.98
2018,1,2,11,30,135.0,218.0,1.0,23.7,285.0,320.42,249.22
2018,1,2,11,45,174.0,221.5,1.0,23.95,309.0,356.49,276.6
2018,1,2,12,0,213.0,225.0,1.0,24.2,333.0,393.96,304.95
2018,1,2,12,15,253.0,219.5,0.9,24.1,347.5,433.35,334.41
2018,1,2,12,30,293.0,214.0,0.8,24.0,362.0,463.09,356.54
2018,1,2,12,45,342.0,200.5,0.65,23.85,370.5,490.16,376.57
2018,1,2,13,0,391.0,187.0,0.5,23.7,379.0,516.59,395.76
2018,1,2,13,15,260.5,195.5,0.45,23.5,321.5,430.36,330.98
2018,1,2,13,30,130.0,204.0,0.4,23.3,264.0,331.02,255.72
2018,1,2,13,45,92.0,185.0,0.35,23.05,226.5,269.06,209.34
2018,1,2,14,0,54.0,166.0,0.3,22.8,189.0,218.82,170.52
2018,1,2,14,15,28.5,134.0,0.3,22.35,146.0,162.45,126.61
2018,1,2,14,30,3.0,102.0,0.3,21.9,103.0,100.68,77.11
2018,1,2,14,45,59.5,103.0,0.25,21.4,122.0,150.11,119.12
2018,1,2,15,0,116.0,104.0,0.2,20.9,141.0,201.9,161.57
2018,1,2,15,15,118.0,98.5,0.2,20.9,131.5,196.45,156.67
2018,1,2,15,30,120.0,93.0,0.2,20.9,122.0,191.39,152.1
2018,1,2,15,45,103.0,77.0,0.4,19.95,98.5,159.78,126.59
2018,1,2,16,0,86.0,61.0,0.6,19.0,75.0,128.87,100.8
2018,1,2,16,15,59.0,44.5,0.7,18.5,53.0,92.5,69.39
2018,1,2,16,30,32.0,28.0,0.8,18.0,31.0,56.55,34.7
2018,1,2,16,45,27.0,16.0,0.85,17.5,17.5,27.32,0.0
2018,1,2,17,0,22.0,4.0,0.9,17.0,4.0,12.75,0.0
2018,1,2,17,15,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.45,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.9,4.0,3.81,0.0
2018,1,3,7,45,0.0,8.5,1.3,14.3,8.5,7.87,0.0
2018,1,3,8,0,0.0,13.0,1.3,14.7,13.0,12.04,4.12
2018,1,3,8,15,0.0,17.5,1.4,15.3,17.5,16.22,7.94
2018,1,3,8,30,0.0,22.0,1.5,15.9,22.0,20.39,11.62
2018,1,3,8,45,0.0,23.0,1.65,16.45,23.0,21.32,12.49
2018,1,3,9,0,0.0,24.0,1.8,17.0,24.0,22.25,13.3
2018,1,3,9,15,0.0,23.5,1.95,17.4,23.5,21.79,12.89
2018,1,3,9,30,0.0,23.0,2.1,17.8,23.0,21.33,12.46
2018,1,3,9,45,0.0,27.0,2.25,18.2,27.0,25.05,15.56
2018,1,3,10,0,0.0,31.0,2.4,18.6,31.0,28.78,18.63
2018,1,3,10,15,0.0,27.5,2.35,18.8,27.5,25.53,15.85
2018,1,3,10,30,0.0,24.0,2.3,19.0,24.0,22.28,13.08
2018,1,3,10,45,0.0,24.0,2.3,19.15,24.0,22.28,13.05
2018,1,3,11,0,0.0,24.0,2.3,19.3,24.0,22.28,13.02
2018,1,3,11,15,0.0,26.0,2.15,19.3,26.0,24.15,14.56
2018,1,3,11,30,0.0,28.0,2.0,19.3,28.0,26.01,16.1
2018,1,3,11,45,0.0,32.0,1.9,19.25,32.0,29.73,19.19
2018,1,3,12,0,0.0,36.0,1.8,19.2,36.0,33.45,22.29
2018,1,3,12,15,0.0,42.5,1.6,19.1,42.5,39.51,27.34
2018,1,3,12,30,0.0,49.0,1.4,19.0,49.0,45.56,32.39
2018,1,3,12,45,0.0,45.5,1.15,18.85,45.5,42.3,29.71
2018,1,3,13,0,0.0,42.0,0.9,18.7,42.0,39.04,27.05
2018,1,3,13,15,0.0,34.5,0.95,18.55,34.5,32.05,21.26
2018,1,3,13,30,0.0,27.0,1.0,18.4,27.0,25.07,15.46
2018,1,3,13,45,0.0,28.5,1.0,18.25,28.5,26.46,16.67
2018,1,3,14,0,0.0,30.0,1.0,18.1,30.0,27.85,17.88
2018,1,3,14,15,0.5,56.0,1.0,17.9,56.0,52.43,38.62
2018,1,3,14,30,1.0,82.0,1.0,17.7,82.0,77.95,60.02
2018,1,3,14,45,15.0,100.5,1.05,17.45,105.0,108.64,86.06
2018,1,3,15,0,29.0,119.0,1.1,17.2,128.0,150.92,121.32
2018,1,3,15,15,38.5,107.0,1.1,17.2,117.5,144.84,116.39
2018,1,3,15,30,48.0,95.0,1.1,17.2,107.0,138.44,111.06
2018,1,3,15,45,36.5,78.5,1.15,16.45,86.5,112.29,88.98
2018,1,3,16,0,25.0,62.0,1.2,15.7,66.0,86.62,66.95
2018,1,3,16,15,14.5,45.5,1.4,15.45,47.5,61.84,45.21
2018,1,3,16,30,4.0,29.0,1.6,15.2,29.0,32.81,18.48
2018,1,3,16,45,5.0,16.0,1.8,15.0,16.0,19.65,0.0
2018,1,3,17,0,6.0,3.0,2.0,14.8,3.0,5.31,0.0
2018,1,3,17,15,3.0,1.5,2.1,14.6,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,7,15,12.5,4.5,1.6,14.0,5.0,0.0,0.0
2018,1,4,7,30,25.0,9.0,1.8,14.5,10.0,8.58,0.0
2018,1,4,7,45,128.5,23.5,2.0,15.05,37.0,18.44,5.2
2018,1,4,8,0,232.0,38.0,2.2,15.6,64.0,37.61,20.62
2018,1,4,8,15,218.0,51.0,2.35,16.0,84.0,63.89,39.02
2018,1,4,8,30,204.0,64.0,2.5,16.4,104.0,88.04,59.21
2018,1,4,8,45,287.0,73.0,2.65,16.8,143.0,126.64,88.95
2018,1,4,9,0,370.0,82.0,2.8,17.2,182.0,173.42,126.92
2018,1,4,9,15,321.0,104.5,2.95,17.7,200.5,202.13,154.5
2018,1,4,9,30,272.0,127.0,3.1,18.2,219.0,222.3,173.96
2018,1,4,9,45,336.5,133.5,3.25,18.65,258.5,269.43,212.91
2018,1,4,10,0,401.0,140.0,3.4,19.1,298.0,326.93,259.96
2018,1,4,10,15,357.5,157.5,3.45,19.5,306.0,338.11,270.01
2018,1,4,10,30,314.0,175.0,3.5,19.9,314.0,350.04,279.93
2018,1,4,10,45,374.5,171.0,3.6,20.3,344.5,394.21,315.6
2018,1,4,11,0,435.0,167.0,3.7,20.7,375.0,449.69,359.48
2018,1,4,11,15,433.5,169.0,3.7,20.85,381.0,467.67,373.64
2018,1,4,11,30,432.0,171.0,3.7,21.0,387.0,484.12,386.56
2018,1,4,11,45,447.5,169.5,3.7,21.2,396.0,506.96,404.41
2018,1,4,12,0,463.0,168.0,3.7,21.4,405.0,528.87,421.38
2018,1,4,12,15,598.5,137.0,3.65,21.4,442.5,609.66,484.95
2018,1,4,12,30,734.0,106.0,3.6,21.4,480.0,687.1,544.13
2018,1,4,12,45,780.0,94.0,3.6,21.4,485.5,715.06,564.48
2018,1,4,13,0,826.0,82.0,3.6,21.4,491.0,743.75,585.67
2018,1,4,13,15,748.5,97.0,3.5,21.3,459.0,709.83,560.93
2018,1,4,13,30,671.0,112.0,3.4,21.2,427.0,669.79,531.96
2018,1,4,13,45,577.0,125.0,3.35,21.1,386.5,611.47,488.35
2018,1,4,14,0,483.0,138.0,3.3,21.0,346.0,547.61,439.45
2018,1,4,14,15,469.5,128.5,3.2,20.75,319.0,522.5,421.26
2018,1,4,14,30,456.0,119.0,3.1,20.5,292.0,495.82,401.38
2018,1,4,14,45,574.5,92.5,3.0,20.3,290.0,546.58,442.72
2018,1,4,15,0,693.0,66.0,2.9,20.1,288.0,584.46,472.89
2018,1,4,15,15,661.5,61.0,2.9,20.1,251.0,540.61,438.04
2018,1,4,15,30,630.0,56.0,2.9,20.1,214.0,496.23,402.04
2018,1,4,15,45,573.0,51.0,2.1,18.9,174.5,436.26,352.13
2018,1,4,16,0,516.0,46.0,1.3,17.7,135.0,378.25,301.86
2018,1,4,16,15,426.0,38.0,1.25,17.15,97.5,301.63,236.21
2018,1,4,16,30,336.0,30.0,1.2,16.6,60.0,231.12,163.13
2018,1,4,16,45,203.0,19.5,1.15,16.05,34.5,129.67,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.5,9.0,37.28,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,7,15,8.5,4.5,1.05,14.5,4.5,0.0,0.0
2018,1,5,7,30,17.0,9.0,1.1,15.1,9.0,8.58,0.0
2018,1,5,7,45,37.0,25.0,1.15,15.65,28.0,21.56,7.01
2018,1,5,8,0,57.0,41.0,1.2,16.2,47.0,37.08,23.25
2018,1,5,8,15,74.5,55.0,1.3,16.6,67.0,55.81,37.8
2018,1,5,8,30,92.0,69.0,1.4,17.0,87.0,76.56,54.42
2018,1,5,8,45,77.0,81.0,1.45,17.4,98.5,91.2,67.79
2018,1,5,9,0,62.0,93.0,1.5,17.8,110.0,102.7,78.47
2018,1,5,9,15,40.5,108.5,1.55,18.15,120.0,114.92,89.58
2018,1,5,9,30,19.0,124.0,1.6,18.5,130.0,123.05,96.77
2018,1,5,9,45,53.5,145.0,1.7,18.9,165.5,161.11,127.43
2018,1,5,10,0,88.0,166.0,1.8,19.3,201.0,200.74,159.25
2018,1,5,10,15,154.5,177.0,1.8,19.55,243.5,253.94,201.86
2018,1,5,10,30,221.0,188.0,1.8,19.8,286.0,308.4,245.18
2018,1,5,10,45,263.5,191.0,1.8,20.05,313.0,352.33,279.76
2018,1,5,11,0,306.0,194.0,1.8,20.3,340.0,392.75,311.37
2018,1,5,11,15,271.0,204.5,1.75,20.5,336.5,394.07,311.71
2018,1,5,11,30,236.0,215.0,1.7,20.7,333.0,392.61,309.88
2018,1,5,11,45,286.0,209.5,1.7,20.9,354.5,429.56,338.92
2018,1,5,12,0,336.0,204.0,1.7,21.1,376.0,467.79,368.46
2018,1,5,12,15,269.5,214.5,1.75,21.15,352.5,439.72,346.16
2018,1,5,12,30,203.0,225.0,1.8,21.2,329.0,397.73,313.51
2018,1,5,12,45,200.0,214.0,1.85,21.25,315.0,387.13,306.12
2018,1,5,13,0,197.0,203.0,1.9,21.3,301.0,375.6,297.81
2018,1,5,13,15,251.0,178.0,1.9,21.15,299.0,402.57,320.54
2018,1,5,13,30,305.0,153.0,1.9,21.0,297.0,416.45,333.22
2018,1,5,13,45,312.0,158.0,1.95,20.85,299.0,428.82,343.26
2018,1,5,14,0,319.0,163.0,2.0,20.7,301.0,440.3,352.63
2018,1,5,14,15,264.5,159.0,1.95,20.4,268.0,393.56,316.2
2018,1,5,14,30,210.0,155.0,1.9,20.1,235.0,347.46,279.98
2018,1,5,14,45,156.0,142.0,1.85,19.8,198.5,279.51,226.12
2018,1,5,15,0,102.0,129.0,1.8,19.5,162.0,225.35,182.09
2018,1,5,15,15,56.5,107.0,1.8,19.5,125.0,156.34,125.29
2018,1,5,15,30,11.0,85.0,1.8,19.5,88.0,93.27,72.36
2018,1,5,15,45,51.5,68.5,1.35,18.55,78.0,106.32,83.94
2018,1,5,16,0,92.0,52.0,0.9,17.6,68.0,117.77,93.16
2018,1,5,16,15,101.0,40.5,0.85,17.2,53.5,116.6,90.14
2018,1,5,16,30,110.0,29.0,0.8,16.8,39.0,105.1,73.59
2018,1,5,16,45,75.0,18.0,0.75,16.45,23.0,63.92,0.0
2018,1,5,17,0,40.0,7.0,0.7,16.1,7.0,23.15,0.0
2018,1,5,17,15,20.0,3.5,0.7,15.9,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,6,7,15,2.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,6,7,30,4.0,5.0,0.5,12.4,5.0,4.77,0.0
2018,1,6,7,45,2.0,13.0,0.6,12.55,13.0,12.05,1.55
2018,1,6,8,0,0.0,21.0,0.7,12.7,21.0,19.48,10.3
2018,1,6,8,15,0.0,29.5,0.8,12.95,29.5,27.38,17.5
2018,1,6,8,30,0.0,38.0,0.9,13.2,38.0,35.29,24.51
2018,1,6,8,45,81.5,62.0,1.0,13.45,84.0,74.41,54.57
2018,1,6,9,0,163.0,86.0,1.1,13.7,130.0,123.72,93.93
2018,1,6,9,15,242.5,105.0,1.15,14.0,181.5,175.92,136.44
2018,1,6,9,30,322.0,124.0,1.2,14.3,233.0,236.27,185.95
2018,1,6,9,45,269.0,140.0,1.25,14.55,237.5,248.68,198.34
2018,1,6,10,0,216.0,156.0,1.3,14.8,242.0,255.8,205.54
2018,1,6,10,15,226.0,168.0,1.3,15.3,263.5,284.51,228.98
2018,1,6,10,30,236.0,180.0,1.3,15.8,285.0,313.73,252.27
2018,1,6,10,45,159.0,179.5,1.25,16.3,251.5,274.19,220.27
2018,1,6,11,0,82.0,179.0,1.2,16.8,218.0,227.34,181.94
2018,1,6,11,15,159.5,194.5,1.25,17.2,273.5,304.26,244.07
2018,1,6,11,30,237.0,210.0,1.3,17.6,329.0,387.72,309.34
2018,1,6,11,45,216.0,211.0,1.3,18.0,320.5,373.45,297.39
2018,1,6,12,0,195.0,212.0,1.3,18.4,312.0,366.23,291.3
2018,1,6,12,15,203.0,206.0,1.4,18.5,310.0,370.81,295.54
2018,1,6,12,30,211.0,200.0,1.5,18.6,308.0,374.87,299.31
2018,1,6,12,45,317.5,190.0,1.6,18.7,350.0,459.98,366.97
2018,1,6,13,0,424.0,180.0,1.7,18.8,392.0,547.21,434.35
2018,1,6,13,15,396.5,176.5,1.75,18.75,370.0,526.0,418.22
2018,1,6,13,30,369.0,173.0,1.8,18.7,348.0,490.18,392.01
2018,1,6,13,45,361.5,166.0,1.85,18.65,330.5,476.92,382.91
2018,1,6,14,0,354.0,159.0,1.9,18.6,313.0,462.35,372.53
2018,1,6,14,15,406.0,141.5,1.9,18.4,306.5,491.75,396.78
2018,1,6,14,30,458.0,124.0,1.9,18.2,300.0,504.8,408.37
2018,1,6,14,45,403.0,119.0,1.85,18.0,263.5,452.56,367.66
2018,1,6,15,0,348.0,114.0,1.8,17.8,227.0,401.07,327.13
2018,1,6,15,15,319.5,102.5,1.8,17.8,196.0,360.73,294.95
2018,1,6,15,30,291.0,91.0,1.8,17.8,165.0,320.8,262.2
2018,1,6,15,45,234.0,78.0,1.35,16.4,131.0,250.91,204.9
2018,1,6,16,0,177.0,65.0,0.9,15.0,97.0,196.26,158.61
2018,1,6,16,15,131.5,50.0,0.95,14.4,70.0,148.55,117.14
2018,1,6,16,30,86.0,35.0,1.0,13.8,43.0,104.17,74.63
2018,1,6,16,45,63.0,21.5,1.0,13.15,25.5,65.09,0.0
2018,1,6,17,0,40.0,8.0,1.0,12.5,8.0,24.19,0.0
2018,1,6,17,15,20.0,4.0,1.05,12.25,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,5.5,1.2,9.65,6.5,0.0,0.0
2018,1,7,7,30,67.0,11.0,1.5,10.3,13.0,10.48,0.0
2018,1,7,7,45,130.5,25.5,1.75,10.95,37.5,20.08,6.47
2018,1,7,8,0,194.0,40.0,2.0,11.6,62.0,37.46,21.91
2018,1,7,8,15,267.5,51.0,2.2,12.1,95.5,66.99,40.49
2018,1,7,8,30,341.0,62.0,2.4,12.6,129.0,104.59,67.98
2018,1,7,8,45,373.5,74.5,2.55,13.1,163.0,143.66,100.85
2018,1,7,9,0,406.0,87.0,2.7,13.6,197.0,185.99,137.74
2018,1,7,9,15,407.5,98.0,2.85,14.15,222.5,220.69,169.54
2018,1,7,9,30,409.0,109.0,3.0,14.7,248.0,255.0,200.55
2018,1,7,9,45,416.5,122.0,3.1,15.25,276.0,293.21,233.89
2018,1,7,10,0,424.0,135.0,3.2,15.8,304.0,331.45,266.45
2018,1,7,10,15,488.0,133.0,3.15,16.1,340.5,381.85,308.19
2018,1,7,10,30,552.0,131.0,3.1,16.4,377.0,436.27,352.54
2018,1,7,10,45,617.0,121.5,3.1,16.7,408.5,490.81,396.48
2018,1,7,11,0,682.0,112.0,3.1,17.0,440.0,544.57,439.24
2018,1,7,11,15,653.5,123.0,3.0,17.15,445.0,562.91,453.19
2018,1,7,11,30,625.0,134.0,2.9,17.3,450.0,577.39,463.94
2018,1,7,11,45,664.5,125.0,2.85,17.45,465.0,613.84,492.3
2018,1,7,12,0,704.0,116.0,2.8,17.6,480.0,649.43,519.54
2018,1,7,12,15,781.5,93.5,2.7,17.75,497.0,693.45,552.15
2018,1,7,12,30,859.0,71.0,2.6,17.9,514.0,733.45,580.42
2018,1,7,12,45,855.5,70.0,2.5,18.1,505.5,740.77,584.63
2018,1,7,13,0,852.0,69.0,2.4,18.3,497.0,744.82,586.8
2018,1,7,13,15,844.0,68.5,2.3,18.25,481.5,742.74,585.21
2018,1,7,13,30,836.0,68.0,2.2,18.2,466.0,737.45,581.45
2018,1,7,13,45,753.0,82.0,2.05,18.2,427.5,695.33,550.54
2018,1,7,14,0,670.0,96.0,1.9,18.2,389.0,648.57,516.33
2018,1,7,14,15,669.0,90.0,1.65,17.85,366.0,634.57,506.2
2018,1,7,14,30,668.0,84.0,1.4,17.5,343.0,617.96,493.65
2018,1,7,14,45,459.5,104.0,1.1,17.15,274.5,475.28,383.37
2018,1,7,15,0,251.0,124.0,0.8,16.8,206.0,334.16,270.94
2018,1,7,15,15,227.5,110.0,0.8,16.8,177.5,296.88,242.0
2018,1,7,15,30,204.0,96.0,0.8,16.8,149.0,260.08,211.97
2018,1,7,15,45,136.5,81.5,0.7,15.95,114.5,185.99,150.89
2018,1,7,16,0,69.0,67.0,0.6,15.1,80.0,126.96,100.95
2018,1,7,16,15,43.5,50.0,0.6,14.9,57.5,82.85,63.16
2018,1,7,16,30,18.0,33.0,0.6,14.7,35.0,48.62,32.3
2018,1,7,16,45,18.0,19.0,0.6,14.5,20.0,29.5,0.0
2018,1,7,17,0,18.0,5.0,0.6,14.3,5.0,12.26,0.0
2018,1,7,17,15,9.0,2.5,0.55,14.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.45,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.6,2.0,1.91,0.0
2018,1,8,7,45,0.0,5.0,1.95,13.75,5.0,4.62,0.0
2018,1,8,8,0,0.0,8.0,2.0,13.9,8.0,7.4,0.37
2018,1,8,8,15,0.0,10.0,2.15,14.1,10.0,9.26,2.14
2018,1,8,8,30,0.0,12.0,2.3,14.3,12.0,11.11,3.81
2018,1,8,8,45,0.0,12.5,2.45,14.5,12.5,11.58,4.27
2018,1,8,9,0,0.0,13.0,2.6,14.7,13.0,12.04,4.69
2018,1,8,9,15,0.0,13.5,2.7,14.85,13.5,12.51,5.09
2018,1,8,9,30,0.0,14.0,2.8,15.0,14.0,12.98,5.48
2018,1,8,9,45,0.0,16.0,2.95,15.2,16.0,14.84,7.05
2018,1,8,10,0,0.0,18.0,3.1,15.4,18.0,16.7,8.61
2018,1,8,10,15,0.0,19.5,3.15,15.55,19.5,18.09,9.77
2018,1,8,10,30,0.0,21.0,3.2,15.7,21.0,19.49,10.92
2018,1,8,10,45,0.0,28.0,3.2,15.8,28.0,26.0,16.41
2018,1,8,11,0,0.0,35.0,3.2,15.9,35.0,32.52,21.88
2018,1,8,11,15,0.0,32.5,3.15,16.0,32.5,30.19,19.88
2018,1,8,11,30,0.0,30.0,3.1,16.1,30.0,27.87,17.9
2018,1,8,11,45,1.0,58.0,3.05,16.15,58.5,54.65,40.4
2018,1,8,12,0,2.0,86.0,3.0,16.2,87.0,81.54,62.82
2018,1,8,12,15,2.0,101.0,2.85,16.25,102.0,96.13,74.87
2018,1,8,12,30,2.0,116.0,2.7,16.3,117.0,111.05,87.18
2018,1,8,12,45,1.0,107.5,2.6,16.35,108.0,101.98,79.64
2018,1,8,13,0,0.0,99.0,2.5,16.4,99.0,92.89,72.13
2018,1,8,13,15,0.0,90.0,2.4,16.4,90.0,84.08,64.9
2018,1,8,13,30,0.0,81.0,2.3,16.4,81.0,75.42,57.77
2018,1,8,13,45,0.0,73.5,2.15,16.4,73.5,68.41,52.0
2018,1,8,14,0,0.0,66.0,2.0,16.4,66.0,61.4,46.21
2018,1,8,14,15,0.0,73.5,1.95,16.3,73.5,68.4,52.19
2018,1,8,14,30,0.0,81.0,1.9,16.2,81.0,76.0,58.67
2018,1,8,14,45,3.5,81.5,1.85,16.15,82.5,79.54,61.85
2018,1,8,15,0,7.0,82.0,1.8,16.1,84.0,83.25,65.14
2018,1,8,15,15,4.0,56.5,1.8,16.1,57.5,55.23,41.46
2018,1,8,15,30,1.0,31.0,1.8,16.1,31.0,29.41,19.45
2018,1,8,15,45,0.5,28.5,2.1,16.0,28.5,26.74,17.09
2018,1,8,16,0,0.0,26.0,2.4,15.9,26.0,24.12,14.68
2018,1,8,16,15,0.0,18.0,2.55,15.85,18.0,16.68,8.19
2018,1,8,16,30,0.0,10.0,2.7,15.8,10.0,9.26,1.6
2018,1,8,16,45,0.0,5.5,2.9,15.75,5.5,5.09,0.0
2018,1,8,17,0,0.0,1.0,3.1,15.7,1.0,0.95,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,13.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.8,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.9,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.0,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.0,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.0,8.0,7.4,0.66
2018,1,9,8,45,0.0,9.5,2.1,14.0,9.5,8.8,1.9
2018,1,9,9,0,0.0,11.0,2.1,14.0,11.0,10.19,3.12
2018,1,9,9,15,0.0,12.5,2.15,14.0,12.5,11.58,4.33
2018,1,9,9,30,0.0,14.0,2.2,14.0,14.0,12.98,5.53
2018,1,9,9,45,0.0,16.0,2.25,14.0,16.0,14.84,7.11
2018,1,9,10,0,0.0,18.0,2.3,14.0,18.0,16.7,8.69
2018,1,9,10,15,0.0,39.0,2.4,14.05,39.0,36.22,25.35
2018,1,9,10,30,0.0,60.0,2.5,14.1,60.0,55.8,41.91
2018,1,9,10,45,0.0,69.5,2.55,14.15,69.5,64.67,49.31
2018,1,9,11,0,0.0,79.0,2.6,14.2,79.0,73.55,56.7
2018,1,9,11,15,4.5,115.0,2.65,14.35,117.5,111.05,88.04
2018,1,9,11,30,9.0,151.0,2.7,14.5,156.0,149.93,120.14
2018,1,9,11,45,6.0,148.0,2.8,14.65,151.5,145.25,116.04
2018,1,9,12,0,3.0,145.0,2.9,14.8,147.0,140.41,111.89
2018,1,9,12,15,29.5,174.5,2.85,14.9,190.0,198.3,160.07
2018,1,9,12,30,56.0,204.0,2.8,15.0,233.0,252.6,204.61
2018,1,9,12,45,29.5,168.0,2.75,15.1,183.5,193.8,156.17
2018,1,9,13,0,3.0,132.0,2.7,15.2,134.0,128.4,101.86
2018,1,9,13,15,10.0,139.0,2.6,15.15,144.0,141.48,113.11
2018,1,9,13,30,17.0,146.0,2.5,15.1,154.0,154.89,124.52
2018,1,9,13,45,8.5,109.0,2.4,15.05,113.0,110.13,87.36
2018,1,9,14,0,0.0,72.0,2.3,15.0,72.0,67.0,51.15
2018,1,9,14,15,0.0,64.0,2.2,14.85,64.0,59.53,45.0
2018,1,9,14,30,0.0,56.0,2.1,14.7,56.0,52.06,38.78
2018,1,9,14,45,9.0,62.5,2.05,14.55,65.5,64.64,49.87
2018,1,9,15,0,18.0,69.0,2.0,14.4,75.0,81.4,64.42
2018,1,9,15,15,16.0,51.5,2.0,14.4,56.5,60.93,46.97
2018,1,9,15,30,14.0,34.0,2.0,14.4,38.0,41.09,29.95
2018,1,9,15,45,7.0,24.5,1.9,13.9,26.5,27.36,17.97
2018,1,9,16,0,0.0,15.0,1.8,13.4,15.0,13.89,6.2
2018,1,9,16,15,0.0,11.0,1.85,13.25,11.0,10.18,2.9
2018,1,9,16,30,0.0,7.0,1.9,13.1,7.0,6.48,0.0
2018,1,9,16,45,0.5,4.5,1.95,12.95,4.5,4.39,0.0
2018,1,9,17,0,1.0,2.0,2.0,12.8,2.0,2.33,0.0
2018,1,9,17,15,0.5,1.0,2.1,12.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,7,15,3.0,3.5,1.9,9.75,3.5,0.0,0.0
2018,1,10,7,30,6.0,7.0,2.1,10.2,7.0,6.67,0.0
2018,1,10,7,45,3.0,18.0,2.25,10.65,18.0,16.71,4.79
2018,1,10,8,0,0.0,29.0,2.4,11.1,29.0,26.88,16.47
2018,1,10,8,15,3.5,46.0,2.45,11.45,46.5,42.54,30.26
2018,1,10,8,30,7.0,63.0,2.5,11.8,64.0,58.91,44.44
2018,1,10,8,45,41.5,83.5,2.55,12.15,94.5,85.43,65.86
2018,1,10,9,0,76.0,104.0,2.6,12.5,125.0,116.01,90.96
2018,1,10,9,15,93.0,118.0,2.65,12.7,147.5,141.26,112.4
2018,1,10,9,30,110.0,132.0,2.7,12.9,170.0,166.87,134.14
2018,1,10,9,45,58.5,128.0,2.7,13.1,148.5,145.89,117.7
2018,1,10,10,0,7.0,124.0,2.7,13.3,127.0,119.74,96.08
2018,1,10,10,15,11.0,141.0,2.65,13.35,146.0,138.65,111.8
2018,1,10,10,30,15.0,158.0,2.6,13.4,165.0,158.13,127.82
2018,1,10,10,45,17.0,168.0,2.6,13.45,176.0,170.0,137.48
2018,1,10,11,0,19.0,178.0,2.6,13.5,187.0,182.12,147.32
2018,1,10,11,15,25.0,187.0,2.55,13.5,199.5,196.01,158.7
2018,1,10,11,30,31.0,196.0,2.5,13.5,212.0,217.88,176.56
2018,1,10,11,45,35.5,203.0,2.4,13.5,221.5,230.4,186.68
2018,1,10,12,0,40.0,210.0,2.3,13.5,231.0,243.26,197.1
2018,1,10,12,15,54.5,213.0,2.25,13.55,241.5,259.33,210.42
2018,1,10,12,30,69.0,216.0,2.2,13.6,252.0,275.93,224.15
2018,1,10,12,45,93.0,221.0,2.15,13.6,269.0,302.55,246.19
2018,1,10,13,0,117.0,226.0,2.1,13.6,286.0,341.19,277.52
2018,1,10,13,15,127.5,218.0,2.0,13.65,281.5,342.84,279.1
2018,1,10,13,30,138.0,210.0,1.9,13.7,277.0,344.07,280.54
2018,1,10,13,45,223.0,193.5,1.85,13.75,295.5,392.13,321.17
2018,1,10,14,0,308.0,177.0,1.8,13.8,314.0,450.87,369.08
2018,1,10,14,15,354.0,158.0,1.7,13.75,305.5,461.56,378.46
2018,1,10,14,30,400.0,139.0,1.6,13.7,297.0,482.83,395.89
2018,1,10,14,45,532.0,107.0,1.5,13.65,297.5,534.2,437.93
2018,1,10,15,0,664.0,75.0,1.4,13.6,298.0,583.69,476.82
2018,1,10,15,15,530.5,79.5,1.4,13.6,244.0,482.57,396.66
2018,1,10,15,30,397.0,84.0,1.4,13.6,190.0,382.87,316.4
2018,1,10,15,45,305.0,75.5,1.05,13.35,148.5,304.5,251.0
2018,1,10,16,0,213.0,67.0,0.7,13.1,107.0,220.25,179.78
2018,1,10,16,15,176.5,52.0,0.65,12.95,79.5,175.5,140.67
2018,1,10,16,30,140.0,37.0,0.6,12.8,52.0,133.07,100.75
2018,1,10,16,45,116.5,25.0,0.55,12.6,33.5,104.97,34.43
2018,1,10,17,0,93.0,13.0,0.5,12.4,15.0,51.71,0.0
2018,1,10,17,15,46.5,6.5,0.5,12.35,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.5,0.7,12.0,9.0,0.0,0.0
2018,1,11,7,30,118.0,15.0,0.8,12.3,18.0,14.3,0.0
2018,1,11,7,45,231.0,26.5,0.9,12.6,48.0,21.92,8.18
2018,1,11,8,0,344.0,38.0,1.0,12.9,78.0,39.05,21.41
2018,1,11,8,15,290.5,54.5,1.05,13.15,98.0,70.81,42.83
2018,1,11,8,30,237.0,71.0,1.1,13.4,118.0,97.29,66.2
2018,1,11,8,45,321.5,79.5,1.15,13.65,159.0,137.35,97.25
2018,1,11,9,0,406.0,88.0,1.2,13.9,200.0,185.88,136.87
2018,1,11,9,15,546.0,81.0,1.25,14.35,255.0,246.35,185.7
2018,1,11,9,30,686.0,74.0,1.3,14.8,310.0,318.05,244.54
2018,1,11,9,45,623.5,93.0,1.3,15.25,324.0,348.37,273.09
2018,1,11,10,0,561.0,112.0,1.3,15.7,338.0,371.43,294.35
2018,1,11,10,15,600.0,111.5,1.3,16.15,368.5,417.55,332.08
2018,1,11,10,30,639.0,111.0,1.3,16.6,399.0,465.39,370.12
2018,1,11,10,45,705.0,101.5,1.3,17.1,433.5,520.3,412.79
2018,1,11,11,0,771.0,92.0,1.3,17.6,468.0,576.4,455.4
2018,1,11,11,15,754.0,100.5,1.2,18.0,477.5,603.77,474.52
2018,1,11,11,30,737.0,109.0,1.1,18.4,487.0,626.6,489.94
2018,1,11,11,45,786.0,97.0,1.05,18.8,505.5,666.82,518.92
2018,1,11,12,0,835.0,85.0,1.0,19.2,524.0,708.41,546.77
2018,1,11,12,15,761.5,105.5,1.0,19.4,505.5,698.1,538.56
2018,1,11,12,30,688.0,126.0,1.0,19.6,487.0,680.3,525.62
2018,1,11,12,45,782.5,98.0,0.95,19.85,503.0,727.68,558.36
