Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,15,631.0,97.5,3.15,18.05,351.5,306.2,232.84
2018,2,11,9,30,729.0,93.0,3.3,18.6,409.0,376.28,291.19
2018,2,11,9,45,808.0,83.5,3.45,19.2,462.0,442.47,346.2
2018,2,11,10,0,887.0,74.0,3.6,19.8,515.0,512.99,403.63
2018,2,11,10,15,884.5,79.0,3.7,20.05,542.0,560.14,442.44
2018,2,11,10,30,882.0,84.0,3.8,20.3,569.0,604.82,478.3
2018,2,11,10,45,894.5,85.0,3.9,20.6,595.5,652.02,515.1
2018,2,11,11,0,907.0,86.0,4.0,20.9,622.0,697.57,549.83
2018,2,11,11,15,906.0,88.5,4.1,20.85,637.0,733.4,576.61
2018,2,11,11,30,905.0,91.0,4.2,20.8,652.0,766.21,600.27
2018,2,11,11,45,841.0,113.0,4.3,20.8,640.0,773.93,605.63
2018,2,11,12,0,777.0,135.0,4.4,20.8,628.0,773.97,605.8
2018,2,11,12,15,723.0,153.5,4.35,20.4,613.0,770.27,603.65
2018,2,11,12,30,669.0,172.0,4.3,20.0,598.0,761.37,597.83
2018,2,11,12,45,423.5,222.5,4.25,19.6,491.0,617.19,487.59
2018,2,11,13,0,178.0,273.0,4.2,19.2,384.0,446.78,353.9
2018,2,11,13,15,106.5,237.0,4.05,18.8,303.0,348.03,277.06
2018,2,11,13,30,35.0,201.0,3.9,18.4,222.0,235.75,187.14
2018,2,11,13,45,302.0,184.0,3.8,18.05,355.5,472.31,382.17
2018,2,11,14,0,569.0,167.0,3.7,17.7,489.0,695.82,556.78
2018,2,11,14,15,648.0,137.5,3.65,17.2,486.0,731.29,584.18
2018,2,11,14,30,727.0,108.0,3.6,16.7,483.0,755.02,603.56
2018,2,11,14,45,661.0,114.5,3.6,16.25,437.5,697.84,562.92
2018,2,11,15,0,595.0,121.0,3.6,15.8,392.0,640.0,521.48
2018,2,11,15,15,386.0,134.5,3.6,15.8,304.0,476.13,391.89
2018,2,11,15,30,177.0,148.0,3.6,15.8,216.0,303.24,250.38
2018,2,11,15,45,141.0,127.5,3.95,14.8,177.5,249.38,207.31
2018,2,11,16,0,105.0,107.0,4.3,13.8,139.0,197.22,164.08
2018,2,11,16,15,136.5,94.0,4.1,13.15,128.5,200.24,167.2
2018,2,11,16,30,168.0,81.0,3.9,12.5,118.0,210.78,175.47
2018,2,11,16,45,149.0,62.0,3.65,11.9,89.0,171.07,140.12
2018,2,11,17,0,130.0,43.0,3.4,11.3,60.0,132.16,104.37
2018,2,11,17,15,94.5,28.0,3.4,11.0,37.5,91.21,57.05
2018,2,11,17,30,59.0,13.0,3.4,10.7,15.0,36.41,0.0
2018,2,11,17,45,29.5,6.5,3.4,10.4,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,12,6,45,33.5,4.0,2.45,7.95,4.0,0.0,0.0
2018,2,12,7,0,67.0,8.0,2.5,8.2,8.0,7.63,0.0
2018,2,12,7,15,228.5,20.5,2.6,8.6,39.5,17.15,0.0
2018,2,12,7,30,390.0,33.0,2.7,9.0,71.0,26.91,16.78
2018,2,12,7,45,427.5,41.0,2.8,9.45,104.5,31.79,22.58
2018,2,12,8,0,465.0,49.0,2.9,9.9,138.0,58.96,32.65
2018,2,12,8,15,561.5,53.0,2.9,10.25,190.0,102.93,58.84
2018,2,12,8,30,658.0,57.0,2.9,10.6,242.0,159.98,102.51
2018,2,12,8,45,435.0,96.5,2.85,11.0,227.5,184.91,135.62
2018,2,12,9,0,212.0,136.0,2.8,11.4,213.0,185.64,146.1
2018,2,12,9,15,358.0,127.0,2.75,11.7,275.5,242.23,191.61
2018,2,12,9,30,504.0,118.0,2.7,12.0,338.0,312.55,249.58
2018,2,12,9,45,528.0,126.0,2.7,12.25,374.5,362.3,292.19
2018,2,12,10,0,552.0,134.0,2.7,12.5,411.0,411.22,333.29
2018,2,12,10,15,731.0,107.0,2.65,12.75,497.5,509.53,412.8
2018,2,12,10,30,910.0,80.0,2.6,13.0,584.0,619.24,499.26
2018,2,12,10,45,920.0,80.5,2.6,13.2,609.5,665.56,535.16
2018,2,12,11,0,930.0,81.0,2.6,13.4,635.0,709.94,569.12
2018,2,12,11,15,936.5,82.0,2.6,13.5,653.0,750.22,598.15
2018,2,12,11,30,943.0,83.0,2.6,13.6,671.0,787.87,624.51
2018,2,12,11,45,946.5,83.0,2.6,13.7,681.0,819.3,646.22
2018,2,12,12,0,950.0,83.0,2.6,13.8,691.0,847.55,665.64
2018,2,12,12,15,824.5,121.0,2.6,13.9,649.5,815.72,642.23
2018,2,12,12,30,699.0,159.0,2.6,14.0,608.0,774.19,612.32
2018,2,12,12,45,543.5,204.0,2.65,14.1,551.0,699.34,555.83
2018,2,12,13,0,388.0,249.0,2.7,14.2,494.0,611.93,488.21
2018,2,12,13,15,310.5,251.5,2.7,14.2,444.5,553.21,443.25
2018,2,12,13,30,233.0,254.0,2.7,14.2,395.0,492.61,395.84
2018,2,12,13,45,139.0,224.0,2.7,14.2,307.5,365.51,295.85
2018,2,12,14,0,45.0,194.0,2.7,14.2,220.0,238.96,192.99
2018,2,12,14,15,88.0,183.0,2.7,14.15,230.0,276.52,225.6
2018,2,12,14,30,131.0,172.0,2.7,14.1,240.0,300.19,246.51
2018,2,12,14,45,103.0,153.5,2.7,14.0,205.0,255.04,209.7
2018,2,12,15,0,75.0,135.0,2.7,13.9,170.0,210.38,172.97
2018,2,12,15,15,208.0,136.0,2.7,13.9,220.0,326.91,272.2
2018,2,12,15,30,341.0,137.0,2.7,13.9,270.0,423.7,352.43
2018,2,12,15,45,294.0,118.0,2.45,13.45,223.0,357.92,298.83
2018,2,12,16,0,247.0,99.0,2.2,13.0,176.0,294.01,246.35
2018,2,12,16,15,357.5,79.5,1.9,12.25,170.5,345.4,289.47
2018,2,12,16,30,468.0,60.0,1.6,11.5,165.0,377.7,314.1
2018,2,12,16,45,450.5,49.5,1.35,10.75,130.5,335.01,275.11
2018,2,12,17,0,433.0,39.0,1.1,10.0,96.0,292.86,234.06
2018,2,12,17,15,279.5,27.5,1.1,9.75,58.5,186.89,126.61
2018,2,12,17,30,126.0,16.0,1.1,9.5,21.0,66.81,0.0
2018,2,12,17,45,63.0,8.0,1.1,9.25,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,8.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.5,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.9,7.0,6.67,0.0
2018,2,13,7,15,88.5,22.5,0.95,7.75,30.5,18.61,0.0
2018,2,13,7,30,156.0,38.0,1.1,8.6,54.0,29.69,19.47
2018,2,13,7,45,240.5,51.5,1.3,9.45,91.5,39.44,29.45
2018,2,13,8,0,325.0,65.0,1.5,10.3,129.0,66.65,42.65
2018,2,13,8,15,387.0,77.0,1.75,11.2,173.0,106.2,68.77
2018,2,13,8,30,449.0,89.0,2.0,12.1,217.0,152.98,105.11
2018,2,13,8,45,591.5,83.5,2.2,12.95,282.5,210.18,149.68
2018,2,13,9,0,734.0,78.0,2.4,13.8,348.0,281.37,208.16
2018,2,13,9,15,779.5,78.0,2.45,14.3,395.0,341.37,261.09
2018,2,13,9,30,825.0,78.0,2.5,14.8,442.0,403.33,314.81
2018,2,13,9,45,851.0,78.5,2.55,15.3,482.0,460.31,363.56
2018,2,13,10,0,877.0,79.0,2.6,15.8,522.0,518.04,411.44
2018,2,13,10,15,890.0,81.0,2.6,16.1,554.5,569.63,453.37
2018,2,13,10,30,903.0,83.0,2.6,16.4,587.0,620.62,493.55
2018,2,13,10,45,912.5,84.0,2.6,16.65,612.5,666.97,529.25
2018,2,13,11,0,922.0,85.0,2.6,16.9,638.0,711.37,562.6
2018,2,13,11,15,873.5,102.0,2.55,17.1,637.5,733.45,577.53
2018,2,13,11,30,825.0,119.0,2.5,17.3,637.0,746.48,585.53
2018,2,13,11,45,790.0,132.0,2.4,17.45,634.0,759.68,593.56
2018,2,13,12,0,755.0,145.0,2.3,17.6,631.0,771.83,600.85
2018,2,13,12,15,843.5,118.0,2.25,17.7,662.0,830.27,641.3
2018,2,13,12,30,932.0,91.0,2.2,17.8,693.0,884.97,678.08
2018,2,13,12,45,740.5,148.5,2.15,17.85,624.0,812.32,626.65
2018,2,13,13,0,549.0,206.0,2.1,17.9,555.0,716.1,556.8
2018,2,13,13,15,398.5,218.5,2.05,17.85,469.0,606.02,475.27
2018,2,13,13,30,248.0,231.0,2.0,17.8,383.0,479.54,379.12
2018,2,13,13,45,141.5,172.5,1.95,17.8,258.5,309.08,247.68
2018,2,13,14,0,35.0,114.0,1.9,17.8,134.0,143.16,113.32
2018,2,13,14,15,74.5,156.5,1.85,17.6,196.5,234.45,188.66
2018,2,13,14,30,114.0,199.0,1.8,17.4,259.0,318.12,255.82
2018,2,13,14,45,62.0,156.5,1.75,17.25,189.0,213.07,171.34
2018,2,13,15,0,10.0,114.0,1.7,17.1,119.0,116.85,92.06
2018,2,13,15,15,18.0,112.5,1.7,17.1,120.0,122.05,97.04
2018,2,13,15,30,26.0,111.0,1.7,17.1,121.0,134.09,107.42
2018,2,13,15,45,137.0,101.5,1.25,16.3,145.5,213.56,176.15
2018,2,13,16,0,248.0,92.0,0.8,15.5,170.0,285.84,236.14
2018,2,13,16,15,314.5,81.0,0.75,15.0,163.5,320.43,263.47
2018,2,13,16,30,381.0,70.0,0.7,14.5,157.0,335.27,273.88
2018,2,13,16,45,337.5,57.5,0.7,14.0,120.5,280.36,226.82
2018,2,13,17,0,294.0,45.0,0.7,13.5,84.0,228.98,180.91
2018,2,13,17,15,181.5,30.5,0.7,13.3,51.5,147.05,100.88
2018,2,13,17,30,69.0,16.0,0.7,13.1,19.0,43.62,0.0
2018,2,13,17,45,34.5,8.0,0.7,12.85,9.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,6,45,14.0,4.0,0.8,8.15,4.0,0.0,0.0
2018,2,14,7,0,28.0,8.0,0.7,8.6,8.0,7.63,0.0
2018,2,14,7,15,82.5,24.0,0.75,9.5,31.0,19.8,0.0
2018,2,14,7,30,137.0,40.0,0.8,10.4,54.0,32.46,21.9
2018,2,14,7,45,271.5,51.5,0.85,11.3,99.0,39.37,29.24
2018,2,14,8,0,406.0,63.0,0.9,12.2,144.0,69.42,42.15
2018,2,14,8,15,530.5,65.5,0.85,13.05,201.0,113.21,67.86
2018,2,14,8,30,655.0,68.0,0.8,13.9,258.0,170.34,109.57
2018,2,14,8,45,726.5,68.0,0.75,14.7,311.5,229.18,158.29
2018,2,14,9,0,798.0,68.0,0.7,15.5,365.0,293.08,212.27
2018,2,14,9,15,813.5,72.5,0.7,16.2,406.0,349.3,261.37
2018,2,14,9,30,829.0,77.0,0.7,16.9,447.0,405.87,309.24
2018,2,14,9,45,616.5,133.0,0.7,17.6,421.0,410.92,317.55
2018,2,14,10,0,404.0,189.0,0.7,18.3,395.0,391.02,304.15
2018,2,14,10,15,494.5,179.0,0.85,18.55,446.5,453.25,353.33
2018,2,14,10,30,585.0,169.0,1.0,18.8,498.0,522.08,406.24
2018,2,14,10,45,748.5,128.5,1.15,19.05,568.5,615.42,477.15
2018,2,14,11,0,912.0,88.0,1.3,19.3,639.0,710.37,547.97
2018,2,14,11,15,915.5,89.5,1.5,19.35,656.0,748.61,575.5
2018,2,14,11,30,919.0,91.0,1.7,19.4,673.0,784.08,601.11
2018,2,14,11,45,904.5,97.0,1.95,19.5,676.5,807.67,618.78
2018,2,14,12,0,890.0,103.0,2.2,19.6,680.0,832.59,637.49
2018,2,14,12,15,723.5,159.5,2.35,19.6,629.0,783.29,603.82
2018,2,14,12,30,557.0,216.0,2.5,19.6,578.0,716.06,554.81
2018,2,14,12,45,542.5,217.0,2.7,19.6,567.0,715.73,556.32
2018,2,14,13,0,528.0,218.0,2.9,19.6,556.0,712.79,555.36
2018,2,14,13,15,463.5,222.0,2.95,19.55,514.0,667.31,522.02
2018,2,14,13,30,399.0,226.0,3.0,19.5,472.0,619.26,486.57
2018,2,14,13,45,259.5,233.0,3.1,19.45,390.5,494.4,391.48
2018,2,14,14,0,120.0,240.0,3.2,19.4,309.0,369.58,293.32
2018,2,14,14,15,300.0,206.0,3.25,19.15,367.5,498.14,398.98
2018,2,14,14,30,480.0,172.0,3.3,18.9,426.0,622.1,497.41
2018,2,14,14,45,671.5,124.0,3.3,18.7,453.0,723.13,575.7
2018,2,14,15,0,863.0,76.0,3.3,18.5,480.0,801.89,634.51
2018,2,14,15,15,840.5,72.5,3.3,18.5,437.5,759.67,604.49
2018,2,14,15,30,818.0,69.0,3.3,18.5,395.0,715.5,573.44
2018,2,14,15,45,786.5,65.5,2.85,17.5,348.5,663.28,535.79
2018,2,14,16,0,755.0,62.0,2.4,16.5,302.0,610.38,496.53
2018,2,14,16,15,708.0,57.0,2.15,15.35,253.5,545.42,446.24
2018,2,14,16,30,661.0,52.0,1.9,14.2,205.0,481.8,394.5
2018,2,14,16,45,544.0,46.5,1.65,13.05,152.5,385.74,314.37
2018,2,14,17,0,427.0,41.0,1.4,11.9,100.0,293.95,235.07
2018,2,14,17,15,266.0,28.5,1.4,11.45,60.0,184.61,132.12
2018,2,14,17,30,105.0,16.0,1.4,11.0,20.0,58.64,0.0
2018,2,14,17,45,52.5,8.0,1.45,10.55,10.0,7.63,0.0
2018,2,14,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,15,6,45,43.5,5.0,1.65,6.8,5.5,0.0,0.0
2018,2,15,7,0,87.0,10.0,1.8,7.3,11.0,9.53,0.0
2018,2,15,7,15,272.0,22.5,2.05,8.0,48.0,18.57,1.14
2018,2,15,7,30,457.0,35.0,2.3,8.7,85.0,28.23,18.62
2018,2,15,7,45,558.0,41.0,2.6,9.4,133.5,31.37,22.37
2018,2,15,8,0,659.0,47.0,2.9,10.1,182.0,71.86,36.85
2018,2,15,8,15,714.0,52.0,3.0,10.8,232.5,124.25,69.92
2018,2,15,8,30,769.0,57.0,3.1,11.5,283.0,182.83,116.84
2018,2,15,8,45,805.5,60.0,3.25,12.15,331.5,241.1,168.53
2018,2,15,9,0,842.0,63.0,3.4,12.8,380.0,302.61,224.29
2018,2,15,9,15,867.5,66.0,3.5,13.45,425.5,363.26,279.28
2018,2,15,9,30,893.0,69.0,3.6,14.1,471.0,425.81,334.55
2018,2,15,9,45,912.5,70.5,3.7,14.75,511.0,484.09,384.94
2018,2,15,10,0,932.0,72.0,3.8,15.4,551.0,542.3,433.67
2018,2,15,10,15,945.5,73.0,3.8,15.85,584.5,596.36,477.78
2018,2,15,10,30,959.0,74.0,3.8,16.3,618.0,649.16,519.56
2018,2,15,10,45,969.0,75.0,3.85,16.7,645.0,698.23,557.57
2018,2,15,11,0,979.0,76.0,3.9,17.1,672.0,745.2,592.81
2018,2,15,11,15,984.5,76.5,3.9,17.35,690.0,786.11,621.3
2018,2,15,11,30,990.0,77.0,3.9,17.6,708.0,824.14,647.49
2018,2,15,11,45,993.0,77.5,3.9,17.85,718.0,857.17,669.92
2018,2,15,12,0,996.0,78.0,3.9,18.1,728.0,886.82,689.88
2018,2,15,12,15,995.5,78.5,3.9,18.25,729.5,910.08,705.59
2018,2,15,12,30,995.0,79.0,3.9,18.4,731.0,929.57,718.74
2018,2,15,12,45,992.5,78.5,3.85,18.5,723.5,942.34,727.17
2018,2,15,13,0,990.0,78.0,3.8,18.6,716.0,951.16,733.0
2018,2,15,13,15,986.0,77.5,3.75,18.55,701.0,954.69,735.75
2018,2,15,13,30,982.0,77.0,3.7,18.5,686.0,954.23,735.93
2018,2,15,13,45,975.0,76.0,3.65,18.5,662.5,946.62,731.19
2018,2,15,14,0,968.0,75.0,3.6,18.5,639.0,935.15,723.95
2018,2,15,14,15,958.0,73.0,3.55,18.35,608.0,916.13,711.97
2018,2,15,14,30,948.0,71.0,3.5,18.2,577.0,893.54,697.58
2018,2,15,14,45,933.0,69.5,3.45,18.0,539.5,864.06,678.42
2018,2,15,15,0,918.0,68.0,3.4,17.8,502.0,831.63,657.04
2018,2,15,15,15,897.0,65.5,3.4,17.8,458.5,790.54,628.88
2018,2,15,15,30,876.0,63.0,3.4,17.8,415.0,747.35,598.75
2018,2,15,15,45,845.0,60.0,2.8,16.8,367.0,700.55,564.66
2018,2,15,16,0,814.0,57.0,2.2,15.8,319.0,646.57,523.99
2018,2,15,16,15,767.5,53.0,1.95,14.65,268.5,580.87,474.09
2018,2,15,16,30,721.0,49.0,1.7,13.5,218.0,516.36,421.94
2018,2,15,16,45,639.0,43.5,1.45,12.3,167.5,431.78,351.44
2018,2,15,17,0,557.0,38.0,1.2,11.1,117.0,352.23,281.78
2018,2,15,17,15,388.5,29.0,1.2,10.75,73.5,242.7,177.75
2018,2,15,17,30,220.0,20.0,1.2,10.4,30.0,127.63,0.0
2018,2,15,17,45,110.0,10.0,1.2,10.05,15.0,49.89,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,6,45,17.5,4.5,0.8,8.8,5.0,0.0,0.0
2018,2,16,7,0,35.0,9.0,0.8,9.1,10.0,8.58,0.0
2018,2,16,7,15,90.5,25.0,0.85,9.85,34.0,20.65,4.37
2018,2,16,7,30,146.0,41.0,0.9,10.6,58.0,33.29,23.0
2018,2,16,7,45,247.5,54.0,1.0,11.4,99.0,41.09,30.87
2018,2,16,8,0,349.0,67.0,1.1,12.2,140.0,71.58,45.06
2018,2,16,8,15,376.5,82.0,1.2,13.0,178.5,111.75,73.21
2018,2,16,8,30,404.0,97.0,1.3,13.8,217.0,155.19,108.24
2018,2,16,8,45,475.0,102.0,1.4,14.6,266.0,202.78,146.99
2018,2,16,9,0,546.0,107.0,1.5,15.4,315.0,259.73,194.52
2018,2,16,9,15,643.0,102.0,1.65,16.1,374.0,321.72,245.97
2018,2,16,9,30,740.0,97.0,1.8,16.8,433.0,393.09,304.72
2018,2,16,9,45,816.5,87.5,1.95,17.55,487.0,460.17,359.56
2018,2,16,10,0,893.0,78.0,2.1,18.3,541.0,531.31,416.39
2018,2,16,10,15,906.0,79.5,2.2,18.65,574.0,583.91,458.36
2018,2,16,10,30,919.0,81.0,2.3,19.0,607.0,635.32,498.36
2018,2,16,10,45,927.0,83.0,2.35,19.35,632.5,682.62,534.01
2018,2,16,11,0,935.0,85.0,2.4,19.7,658.0,727.81,567.24
2018,2,16,11,15,940.5,86.0,2.4,19.95,676.0,767.83,594.26
2018,2,16,11,30,946.0,87.0,2.4,20.2,694.0,805.1,619.08
2018,2,16,11,45,948.5,87.5,2.4,20.45,703.5,836.6,639.69
2018,2,16,12,0,951.0,88.0,2.4,20.7,713.0,864.83,658.01
2018,2,16,12,15,951.5,88.0,2.35,20.8,714.5,887.48,672.45
2018,2,16,12,30,952.0,88.0,2.3,20.9,716.0,906.54,684.51
2018,2,16,12,45,950.0,88.0,2.3,21.05,709.5,919.79,693.08
2018,2,16,13,0,948.0,88.0,2.3,21.2,703.0,929.27,699.28
2018,2,16,13,15,943.0,87.0,2.25,21.2,687.5,931.16,700.48
2018,2,16,13,30,938.0,86.0,2.2,21.2,672.0,929.21,699.32
2018,2,16,13,45,929.5,85.5,2.15,21.2,649.0,921.01,694.15
2018,2,16,14,0,921.0,85.0,2.1,21.2,626.0,909.15,686.71
2018,2,16,14,15,910.0,83.5,2.1,21.05,595.5,890.39,675.63
2018,2,16,14,30,899.0,82.0,2.1,20.9,565.0,868.28,662.36
2018,2,16,14,45,883.0,79.0,2.1,20.7,527.5,844.06,647.74
2018,2,16,15,0,867.0,76.0,2.1,20.5,490.0,809.82,626.03
2018,2,16,15,15,844.5,73.5,2.1,20.5,447.5,768.53,598.62
2018,2,16,15,30,822.0,71.0,2.1,20.5,405.0,725.28,569.36
2018,2,16,15,45,791.5,67.5,1.65,19.3,358.5,673.38,532.45
2018,2,16,16,0,761.0,64.0,1.2,18.1,312.0,620.72,493.72
2018,2,16,16,15,647.5,65.5,1.2,17.05,253.0,524.31,421.98
2018,2,16,16,30,534.0,67.0,1.2,16.0,194.0,430.31,348.72
2018,2,16,16,45,445.0,55.5,1.2,14.95,145.0,342.85,277.76
2018,2,16,17,0,356.0,44.0,1.2,13.9,96.0,262.37,209.36
2018,2,16,17,15,247.5,32.5,1.25,13.5,62.0,180.48,132.89
2018,2,16,17,30,139.0,21.0,1.3,13.1,28.0,97.56,0.0
2018,2,16,17,45,69.5,10.5,1.3,12.7,14.0,35.61,0.0
2018,2,16,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,45,64.5,6.5,0.85,10.3,8.0,0.0,0.0
2018,2,17,7,0,129.0,13.0,0.8,10.7,16.0,12.39,0.0
2018,2,17,7,15,266.5,25.0,0.9,11.55,50.0,20.63,6.19
2018,2,17,7,30,404.0,37.0,1.0,12.4,84.0,29.63,19.84
2018,2,17,7,45,512.0,44.0,1.1,13.25,133.5,33.58,24.07
2018,2,17,8,0,620.0,51.0,1.2,14.1,183.0,73.51,37.76
2018,2,17,8,15,691.5,54.0,1.2,14.85,235.5,126.69,71.47
2018,2,17,8,30,763.0,57.0,1.2,15.6,288.0,185.26,117.01
2018,2,17,8,45,797.0,60.5,1.2,16.3,336.0,243.36,167.34
2018,2,17,9,0,831.0,64.0,1.2,17.0,384.0,304.44,220.87
2018,2,17,9,15,854.5,67.0,1.15,17.6,428.5,364.02,272.71
2018,2,17,9,30,878.0,70.0,1.1,18.2,473.0,425.35,324.24
2018,2,17,9,45,894.0,72.0,1.05,18.8,511.5,481.96,370.36
2018,2,17,10,0,910.0,74.0,1.0,19.4,550.0,538.21,414.29
2018,2,17,10,15,920.0,76.0,1.0,19.8,582.0,590.5,454.28
2018,2,17,10,30,930.0,78.0,1.0,20.2,614.0,641.31,491.79
2018,2,17,10,45,937.0,80.0,0.95,20.55,639.5,688.46,525.04
2018,2,17,11,0,944.0,82.0,0.9,20.9,665.0,733.39,555.39
2018,2,17,11,15,949.0,82.5,0.85,21.2,682.5,772.84,579.72
2018,2,17,11,30,954.0,83.0,0.8,21.5,700.0,809.48,601.8
2018,2,17,11,45,956.0,84.0,0.8,21.75,709.5,841.34,621.38
2018,2,17,12,0,958.0,85.0,0.8,22.0,719.0,869.91,638.75
2018,2,17,12,15,958.0,85.0,0.7,22.2,720.5,892.27,650.38
2018,2,17,12,30,958.0,85.0,0.6,22.4,722.0,911.0,659.59
2018,2,17,12,45,955.0,85.0,0.5,22.55,714.5,923.44,664.91
2018,2,17,13,0,952.0,85.0,0.4,22.7,707.0,932.05,667.95
2018,2,17,13,15,946.5,84.0,0.4,22.8,691.0,933.47,668.93
2018,2,17,13,30,941.0,83.0,0.4,22.9,675.0,931.03,667.76
2018,2,17,13,45,932.5,82.0,0.45,22.95,651.5,922.14,663.96
2018,2,17,14,0,924.0,81.0,0.5,23.0,628.0,909.57,658.02
2018,2,17,14,15,911.5,80.5,0.65,22.85,597.5,890.59,650.57
2018,2,17,14,30,899.0,80.0,0.8,22.7,567.0,868.31,640.77
2018,2,17,14,45,882.5,77.5,0.95,22.55,529.5,837.13,624.69
2018,2,17,15,0,866.0,75.0,1.1,22.4,492.0,810.09,610.89
2018,2,17,15,15,844.0,72.5,1.1,22.4,449.5,769.12,584.71
2018,2,17,15,30,822.0,70.0,1.1,22.4,407.0,726.17,556.82
2018,2,17,15,45,790.0,66.5,1.0,21.2,360.0,673.07,522.4
2018,2,17,16,0,758.0,63.0,0.9,20.0,313.0,619.34,486.37
2018,2,17,16,15,668.5,62.0,0.95,18.9,257.0,535.02,425.72
2018,2,17,16,30,579.0,61.0,1.0,17.8,201.0,452.07,362.62
2018,2,17,16,45,498.0,52.0,1.0,16.65,153.0,369.9,296.9
2018,2,17,17,0,417.0,43.0,1.0,15.5,105.0,293.79,232.82
2018,2,17,17,15,249.5,31.0,1.05,14.95,64.0,180.92,134.0
2018,2,17,17,30,82.0,19.0,1.1,14.4,23.0,64.86,0.0
2018,2,17,17,45,41.0,9.5,1.1,13.9,11.5,24.22,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,18,6,45,60.0,7.5,3.05,10.2,9.0,0.0,0.0
2018,2,18,7,0,120.0,15.0,3.2,10.3,18.0,14.3,0.0
2018,2,18,7,15,243.0,28.0,3.35,10.6,51.5,23.41,9.45
2018,2,18,7,30,366.0,41.0,3.5,10.9,85.0,33.23,23.16
2018,2,18,7,45,445.5,50.0,3.65,11.2,129.0,38.74,28.86
2018,2,18,8,0,525.0,59.0,3.8,11.5,173.0,76.84,43.54
2018,2,18,8,15,455.5,72.0,3.95,11.9,188.0,114.97,72.83
2018,2,18,8,30,386.0,85.0,4.1,12.3,203.0,143.34,100.25
2018,2,18,8,45,270.0,105.0,4.25,12.65,194.0,159.49,120.48
2018,2,18,9,0,154.0,125.0,4.4,13.0,185.0,161.07,127.0
2018,2,18,9,15,368.5,129.0,4.5,13.25,294.0,252.51,200.11
2018,2,18,9,30,583.0,133.0,4.6,13.5,403.0,368.09,294.3
2018,2,18,9,45,443.5,162.0,4.7,13.7,377.0,363.42,294.02
2018,2,18,10,0,304.0,191.0,4.8,13.9,351.0,342.12,278.35
2018,2,18,10,15,284.5,219.5,4.85,13.95,376.5,376.41,306.54
2018,2,18,10,30,265.0,248.0,4.9,14.0,402.0,408.77,332.37
2018,2,18,10,45,214.5,261.5,4.95,14.1,389.5,398.24,323.43
2018,2,18,11,0,164.0,275.0,5.0,14.2,377.0,388.41,314.68
2018,2,18,11,15,335.5,253.0,5.1,14.2,469.0,505.14,410.67
2018,2,18,11,30,507.0,231.0,5.2,14.2,561.0,634.13,514.02
2018,2,18,11,45,687.5,175.5,5.3,14.2,630.0,739.86,598.8
2018,2,18,12,0,868.0,120.0,5.4,14.2,699.0,843.78,677.74
2018,2,18,12,15,907.5,108.0,5.5,14.2,714.5,878.63,703.48
2018,2,18,12,30,947.0,96.0,5.6,14.2,730.0,916.88,732.12
2018,2,18,12,45,937.5,98.0,5.65,14.25,720.0,925.91,738.91
2018,2,18,13,0,928.0,100.0,5.7,14.3,710.0,931.06,743.17
2018,2,18,13,15,933.0,96.0,5.75,14.15,698.0,938.26,749.71
2018,2,18,13,30,938.0,92.0,5.8,14.0,686.0,941.66,753.63
2018,2,18,13,45,929.5,91.0,5.85,13.9,662.5,932.84,748.58
2018,2,18,14,0,921.0,90.0,5.9,13.8,639.0,920.33,740.99
2018,2,18,14,15,882.5,95.5,5.9,13.55,600.5,893.44,722.92
2018,2,18,14,30,844.0,101.0,5.9,13.3,562.0,856.35,697.15
2018,2,18,14,45,855.5,92.0,5.9,13.0,533.0,841.71,688.48
2018,2,18,15,0,867.0,83.0,5.9,12.7,504.0,823.08,676.65
2018,2,18,15,15,844.5,80.5,5.9,12.7,461.0,781.55,646.3
2018,2,18,15,30,822.0,78.0,5.9,12.7,418.0,738.02,614.05
2018,2,18,15,45,787.5,74.5,5.75,11.9,370.0,682.85,573.22
2018,2,18,16,0,753.0,71.0,5.6,11.1,322.0,627.12,530.83
2018,2,18,16,15,696.5,67.0,5.3,10.6,271.5,561.22,476.19
2018,2,18,16,30,640.0,63.0,5.0,10.1,221.0,493.15,417.78
2018,2,18,16,45,515.0,58.0,4.75,9.6,166.5,387.45,326.16
2018,2,18,17,0,390.0,53.0,4.5,9.1,112.0,290.28,239.72
2018,2,18,17,15,231.5,37.5,4.35,8.8,69.0,180.43,139.48
2018,2,18,17,30,73.0,22.0,4.2,8.5,26.0,66.54,0.1
2018,2,18,17,45,36.5,11.0,4.1,8.2,13.0,24.05,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,19,6,45,15.0,6.5,4.0,5.2,7.0,0.0,0.0
2018,2,19,7,0,30.0,13.0,4.1,5.3,14.0,12.39,0.0
2018,2,19,7,15,111.0,29.0,4.3,5.55,41.5,23.85,11.32
2018,2,19,7,30,192.0,45.0,4.5,5.8,69.0,34.81,25.19
2018,2,19,7,45,257.0,59.5,4.7,6.0,107.0,45.09,35.28
2018,2,19,8,0,322.0,74.0,4.9,6.2,145.0,78.25,52.03
2018,2,19,8,15,450.0,82.0,4.95,6.45,207.5,123.06,81.62
2018,2,19,8,30,578.0,90.0,5.0,6.7,270.0,184.33,129.42
2018,2,19,8,45,598.5,98.0,5.0,6.95,310.0,233.39,174.37
2018,2,19,9,0,619.0,106.0,5.0,7.2,350.0,284.25,221.71
2018,2,19,9,15,645.5,113.5,4.95,7.45,393.0,338.31,271.28
2018,2,19,9,30,672.0,121.0,4.9,7.7,436.0,394.32,321.62
2018,2,19,9,45,673.0,131.0,4.85,8.0,468.0,442.68,364.64
2018,2,19,10,0,674.0,141.0,4.8,8.3,500.0,489.83,405.34
2018,2,19,10,15,779.0,121.5,4.7,8.55,560.0,564.31,467.43
2018,2,19,10,30,884.0,102.0,4.6,8.8,620.0,645.32,533.43
2018,2,19,10,45,906.0,99.5,4.55,9.1,649.5,696.51,574.12
2018,2,19,11,0,928.0,97.0,4.5,9.4,679.0,743.65,610.95
2018,2,19,11,15,924.0,101.0,4.45,9.6,693.5,779.96,636.96
2018,2,19,11,30,920.0,105.0,4.4,9.8,708.0,812.98,660.27
2018,2,19,11,45,901.5,112.5,4.35,10.0,710.5,840.01,678.98
2018,2,19,12,0,883.0,120.0,4.3,10.2,713.0,858.48,691.34
2018,2,19,12,15,923.0,106.5,4.3,10.3,727.5,892.55,715.9
2018,2,19,12,30,963.0,93.0,4.3,10.4,742.0,929.92,742.68
2018,2,19,12,45,957.5,94.0,4.3,10.5,733.5,941.46,750.69
2018,2,19,13,0,952.0,95.0,4.3,10.6,725.0,949.1,756.22
2018,2,19,13,15,946.0,94.5,4.35,10.55,709.0,950.71,758.47
2018,2,19,13,30,940.0,94.0,4.4,10.5,693.0,948.45,758.14
2018,2,19,13,45,930.0,93.5,4.45,10.4,669.0,938.86,752.79
2018,2,19,14,0,920.0,93.0,4.5,10.3,645.0,925.58,744.92
2018,2,19,14,15,905.5,92.5,4.45,10.1,613.5,912.29,736.63
2018,2,19,14,30,891.0,92.0,4.4,9.9,582.0,888.24,720.46
2018,2,19,14,45,870.0,90.0,4.4,9.75,543.0,853.79,696.82
2018,2,19,15,0,849.0,88.0,4.4,9.6,504.0,816.7,671.03
2018,2,19,15,15,786.0,91.5,4.4,9.6,450.5,750.41,622.1
2018,2,19,15,30,723.0,95.0,4.4,9.6,397.0,689.39,576.45
2018,2,19,15,45,700.0,87.0,4.2,9.1,352.5,640.35,539.41
2018,2,19,16,0,677.0,79.0,4.0,8.6,308.0,590.37,500.19
2018,2,19,16,15,634.5,71.5,3.6,8.15,260.0,527.62,448.24
2018,2,19,16,30,592.0,64.0,3.2,7.7,212.0,466.24,395.69
2018,2,19,16,45,517.0,56.0,2.8,7.25,164.5,387.54,326.8
2018,2,19,17,0,442.0,48.0,2.4,6.8,117.0,314.02,260.17
2018,2,19,17,15,327.5,36.5,2.2,6.4,77.5,224.2,176.17
2018,2,19,17,30,213.0,25.0,2.0,6.0,38.0,134.99,28.37
2018,2,19,17,45,106.5,12.5,1.75,5.6,19.0,51.67,0.0
2018,2,19,18,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,20,6,45,33.0,7.0,0.9,3.6,8.0,0.0,0.0
2018,2,20,7,0,66.0,14.0,0.9,4.2,16.0,13.34,0.0
2018,2,20,7,15,189.0,29.0,1.05,5.0,50.5,22.8,11.61
2018,2,20,7,30,312.0,44.0,1.2,5.8,85.0,34.03,24.68
2018,2,20,7,45,485.5,48.0,1.3,6.65,142.5,36.45,27.5
2018,2,20,8,0,659.0,52.0,1.4,7.5,200.0,83.8,44.87
2018,2,20,8,15,708.5,57.5,1.4,8.1,251.0,136.9,81.07
2018,2,20,8,30,758.0,63.0,1.4,8.7,302.0,195.58,129.51
2018,2,20,8,45,803.0,64.5,1.4,9.3,353.0,254.57,181.75
2018,2,20,9,0,848.0,66.0,1.4,9.9,404.0,317.79,238.3
2018,2,20,9,15,869.0,69.0,1.4,10.3,448.5,377.8,292.28
2018,2,20,9,30,890.0,72.0,1.4,10.7,493.0,439.29,345.85
2018,2,20,9,45,906.0,74.5,1.4,11.1,532.5,497.31,394.96
2018,2,20,10,0,922.0,77.0,1.4,11.5,572.0,554.95,441.98
2018,2,20,10,15,931.5,79.0,1.45,11.8,604.5,607.77,484.23
2018,2,20,10,30,941.0,81.0,1.5,12.1,637.0,659.01,524.02
2018,2,20,10,45,945.0,83.0,1.55,12.35,661.0,704.86,558.84
2018,2,20,11,0,949.0,85.0,1.6,12.6,685.0,748.2,590.4
2018,2,20,11,15,953.0,86.5,1.7,12.8,702.5,788.32,618.48
2018,2,20,11,30,957.0,88.0,1.8,13.0,720.0,825.56,644.41
2018,2,20,11,45,957.5,89.0,1.9,13.2,729.0,856.44,665.82
2018,2,20,12,0,958.0,90.0,2.0,13.4,738.0,883.91,684.92
2018,2,20,12,15,956.5,90.5,2.05,13.45,738.5,905.64,699.97
2018,2,20,12,30,955.0,91.0,2.1,13.5,739.0,923.68,712.63
2018,2,20,12,45,951.5,91.0,2.2,13.6,731.0,935.66,721.69
2018,2,20,13,0,948.0,91.0,2.3,13.7,723.0,943.79,728.31
2018,2,20,13,15,942.5,90.5,2.35,13.65,707.5,945.73,730.74
2018,2,20,13,30,937.0,90.0,2.4,13.6,692.0,943.82,730.73
2018,2,20,13,45,928.5,89.0,2.45,13.5,668.0,934.87,726.17
2018,2,20,14,0,920.0,88.0,2.5,13.4,644.0,922.22,719.2
2018,2,20,14,15,907.5,86.5,2.55,13.25,612.5,901.92,707.09
2018,2,20,14,30,895.0,85.0,2.6,13.1,581.0,878.31,692.67
2018,2,20,14,45,878.5,82.5,2.65,12.9,543.5,854.15,677.94
2018,2,20,15,0,862.0,80.0,2.7,12.7,506.0,819.88,655.71
2018,2,20,15,15,840.0,77.5,2.7,12.7,463.0,778.68,627.32
2018,2,20,15,30,818.0,75.0,2.7,12.7,420.0,735.49,597.03
2018,2,20,15,45,786.0,71.0,2.65,11.95,372.5,681.48,559.17
2018,2,20,16,0,754.0,67.0,2.6,11.2,325.0,626.84,519.68
2018,2,20,16,15,650.0,68.0,2.35,10.35,266.5,534.92,447.02
2018,2,20,16,30,546.0,69.0,2.1,9.5,208.0,444.94,373.04
2018,2,20,16,45,372.0,62.5,1.8,8.6,148.0,310.08,259.73
2018,2,20,17,0,198.0,56.0,1.5,7.7,88.0,185.17,152.27
2018,2,20,17,15,130.5,39.0,1.45,7.25,57.0,124.24,96.57
2018,2,20,17,30,63.0,22.0,1.4,6.8,26.0,62.63,18.18
2018,2,20,17,45,31.5,11.0,1.4,6.3,13.0,22.29,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.95,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,2,21,6,45,31.0,8.0,0.2,5.05,9.0,0.0,0.0
2018,2,21,7,0,62.0,16.0,0.2,5.1,18.0,15.25,0.0
2018,2,21,7,15,133.0,31.5,0.3,5.4,46.0,24.72,13.89
2018,2,21,7,30,204.0,47.0,0.4,5.7,74.0,36.2,26.79
2018,2,21,7,45,336.0,56.5,0.5,6.05,124.0,42.6,33.24
2018,2,21,8,0,468.0,66.0,0.6,6.4,174.0,83.26,50.75
2018,2,21,8,15,524.0,75.0,0.7,6.9,222.0,129.3,83.04
2018,2,21,8,30,580.0,84.0,0.8,7.4,270.0,181.92,126.05
2018,2,21,8,45,692.0,77.5,0.95,7.95,332.5,239.97,174.28
2018,2,21,9,0,804.0,71.0,1.1,8.5,395.0,311.63,235.47
2018,2,21,9,15,831.5,72.5,1.0,9.05,439.5,370.17,287.33
2018,2,21,9,30,859.0,74.0,0.9,9.6,484.0,430.28,338.72
2018,2,21,9,45,880.0,75.0,0.8,10.1,524.0,488.27,386.48
2018,2,21,10,0,901.0,76.0,0.7,10.6,564.0,545.74,431.7
2018,2,21,10,15,913.0,77.0,0.65,11.05,596.5,597.97,471.62
2018,2,21,10,30,925.0,78.0,0.6,11.5,629.0,648.88,509.0
2018,2,21,10,45,933.0,80.0,0.55,11.95,655.0,696.65,542.66
2018,2,21,11,0,941.0,82.0,0.5,12.4,681.0,742.28,572.79
2018,2,21,11,15,945.5,83.5,0.65,12.7,699.0,782.47,601.07
2018,2,21,11,30,950.0,85.0,0.8,13.0,717.0,819.82,627.38
2018,2,21,11,45,952.5,86.0,0.95,13.3,727.0,852.05,650.15
2018,2,21,12,0,955.0,87.0,1.1,13.6,737.0,880.99,670.73
2018,2,21,12,15,952.5,88.0,1.25,13.75,737.5,902.33,686.6
2018,2,21,12,30,950.0,89.0,1.4,13.9,738.0,919.96,700.1
2018,2,21,12,45,944.5,90.5,1.55,14.05,730.0,931.78,709.8
2018,2,21,13,0,939.0,92.0,1.7,14.2,722.0,939.75,717.04
2018,2,21,13,15,932.0,92.5,1.85,14.2,706.5,941.42,720.52
