Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,30,925.0,93.0,2.0,14.2,691.0,939.29,721.53
2018,2,21,13,45,914.0,93.0,2.15,14.2,667.0,929.28,717.2
2018,2,21,14,0,903.0,93.0,2.3,14.2,643.0,915.66,710.44
2018,2,21,14,15,890.5,91.5,2.35,14.05,612.0,902.96,703.77
2018,2,21,14,30,878.0,90.0,2.4,13.9,581.0,879.46,689.52
2018,2,21,14,45,859.5,88.0,2.45,13.75,543.0,847.16,669.0
2018,2,21,15,0,841.0,86.0,2.5,13.6,505.0,812.16,646.36
2018,2,21,15,15,818.5,83.0,2.5,13.6,462.0,770.35,617.69
2018,2,21,15,30,796.0,80.0,2.5,13.6,419.0,726.63,587.18
2018,2,21,15,45,762.0,76.5,2.3,13.0,372.0,672.25,548.08
2018,2,21,16,0,728.0,73.0,2.1,12.4,325.0,621.66,510.96
2018,2,21,16,15,665.5,70.0,1.8,11.6,273.5,549.08,453.84
2018,2,21,16,30,603.0,67.0,1.5,10.8,222.0,479.15,396.69
2018,2,21,16,45,523.5,59.5,1.25,10.0,173.5,397.42,328.23
2018,2,21,17,0,444.0,52.0,1.0,9.2,125.0,321.05,261.77
2018,2,21,17,15,315.0,40.5,1.0,8.85,83.0,223.15,174.94
2018,2,21,17,30,186.0,29.0,1.0,8.5,41.0,134.04,57.12
2018,2,21,17,45,98.5,15.5,1.0,8.2,21.5,51.84,0.0
2018,2,21,18,0,11.0,2.0,1.0,7.9,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,7.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,6,45,3.5,3.5,1.65,5.75,3.5,0.0,0.0
2018,2,22,7,0,7.0,7.0,1.8,6.3,7.0,6.67,0.0
2018,2,22,7,15,27.0,19.0,2.05,6.7,22.5,17.1,8.17
2018,2,22,7,30,47.0,31.0,2.3,7.1,38.0,27.37,18.78
2018,2,22,7,45,25.0,43.5,2.55,7.45,47.5,39.7,30.39
2018,2,22,8,0,3.0,56.0,2.8,7.8,57.0,51.91,39.6
2018,2,22,8,15,19.0,81.5,2.95,8.1,87.5,76.1,59.95
2018,2,22,8,30,35.0,107.0,3.1,8.4,118.0,103.37,82.77
2018,2,22,8,45,50.0,120.0,3.25,8.7,138.5,121.95,98.2
2018,2,22,9,0,65.0,133.0,3.4,9.0,159.0,142.29,115.27
2018,2,22,9,15,110.0,170.0,3.5,9.45,220.5,198.09,161.59
2018,2,22,9,30,155.0,207.0,3.6,9.9,282.0,259.05,211.88
2018,2,22,9,45,354.5,188.5,3.75,10.3,377.5,348.29,285.0
2018,2,22,10,0,554.0,170.0,3.9,10.7,473.0,458.56,375.17
2018,2,22,10,15,458.0,201.0,4.0,11.05,461.0,464.17,379.76
2018,2,22,10,30,362.0,232.0,4.1,11.4,449.0,454.7,371.77
2018,2,22,10,45,529.0,199.5,4.2,11.75,531.0,556.51,454.62
2018,2,22,11,0,696.0,167.0,4.3,12.1,613.0,667.48,542.64
2018,2,22,11,15,765.0,149.0,4.45,12.25,651.5,727.81,590.2
2018,2,22,11,30,834.0,131.0,4.6,12.4,690.0,787.29,635.6
2018,2,22,11,45,867.5,121.0,4.7,12.55,709.5,830.14,667.01
2018,2,22,12,0,901.0,111.0,4.8,12.7,729.0,871.24,697.12
2018,2,22,12,15,915.0,106.0,4.95,12.7,734.5,893.41,714.03
2018,2,22,12,30,929.0,101.0,5.1,12.7,740.0,918.08,733.04
2018,2,22,12,45,923.5,102.5,5.25,12.7,732.0,929.66,742.59
2018,2,22,13,0,918.0,104.0,5.4,12.7,724.0,937.48,749.62
2018,2,22,13,15,913.0,102.5,5.5,12.55,708.0,938.59,752.02
2018,2,22,13,30,908.0,101.0,5.6,12.4,692.0,935.94,751.84
2018,2,22,13,45,900.0,99.5,5.7,12.25,668.5,926.9,747.09
2018,2,22,14,0,892.0,98.0,5.8,12.1,645.0,921.84,745.46
2018,2,22,14,15,736.5,132.0,5.8,11.9,569.0,822.34,672.15
2018,2,22,14,30,581.0,166.0,5.8,11.7,493.0,711.95,588.81
2018,2,22,14,45,406.5,185.0,5.8,11.45,406.5,577.8,481.26
2018,2,22,15,0,232.0,204.0,5.8,11.2,320.0,435.75,364.25
2018,2,22,15,15,145.5,168.5,5.8,11.2,239.0,306.76,257.64
2018,2,22,15,30,59.0,133.0,5.8,11.2,158.0,183.92,153.16
2018,2,22,15,45,81.5,131.0,5.65,10.65,161.5,209.87,176.41
2018,2,22,16,0,104.0,129.0,5.5,10.1,165.0,223.6,189.03
2018,2,22,16,15,186.0,107.0,5.2,9.7,160.0,260.41,222.11
2018,2,22,16,30,268.0,85.0,4.9,9.3,155.0,277.92,237.61
2018,2,22,16,45,276.0,72.5,4.6,8.9,131.0,268.87,227.76
2018,2,22,17,0,284.0,60.0,4.3,8.5,107.0,246.5,205.23
2018,2,22,17,15,162.0,42.5,4.2,8.2,67.5,144.23,114.11
2018,2,22,17,30,40.0,25.0,4.1,7.9,28.0,52.0,23.07
2018,2,22,17,45,24.0,13.5,3.95,7.65,15.0,21.94,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,6,45,82.0,10.0,2.05,3.05,13.5,9.53,0.0
2018,2,23,7,0,164.0,20.0,2.2,3.7,27.0,15.99,0.0
2018,2,23,7,15,339.0,31.0,2.5,4.35,71.0,25.14,15.3
2018,2,23,7,30,514.0,42.0,2.8,5.0,115.0,32.99,24.06
2018,2,23,7,45,597.5,47.5,3.1,5.65,165.5,38.43,29.5
2018,2,23,8,0,681.0,53.0,3.4,6.3,216.0,91.02,49.05
2018,2,23,8,15,731.5,58.0,3.55,6.8,268.0,145.66,87.99
2018,2,23,8,30,782.0,63.0,3.7,7.3,320.0,205.97,139.17
2018,2,23,8,45,816.0,66.5,3.85,7.8,370.0,266.06,194.17
2018,2,23,9,0,850.0,70.0,4.0,8.3,420.0,329.11,252.46
2018,2,23,9,15,875.0,72.0,4.1,8.65,466.0,390.06,308.75
2018,2,23,9,30,900.0,74.0,4.2,9.0,512.0,452.93,365.34
2018,2,23,9,45,919.5,75.5,4.3,9.4,553.5,512.39,417.66
2018,2,23,10,0,939.0,77.0,4.4,9.8,595.0,571.77,468.39
2018,2,23,10,15,951.0,79.0,4.4,10.1,629.0,626.98,514.21
2018,2,23,10,30,963.0,81.0,4.4,10.4,663.0,680.79,557.6
2018,2,23,10,45,971.5,82.0,4.45,10.65,689.5,729.59,596.36
2018,2,23,11,0,980.0,83.0,4.5,10.9,716.0,776.13,631.23
2018,2,23,11,15,983.0,84.5,4.55,11.15,733.5,816.69,660.41
2018,2,23,11,30,986.0,86.0,4.6,11.4,751.0,854.18,687.17
2018,2,23,11,45,987.5,86.0,4.6,11.6,760.0,885.6,709.15
2018,2,23,12,0,989.0,86.0,4.6,11.8,769.0,913.54,728.54
2018,2,23,12,15,985.5,87.5,4.6,11.95,769.0,935.3,743.62
2018,2,23,12,30,982.0,89.0,4.6,12.1,769.0,953.18,756.01
2018,2,23,12,45,976.0,91.0,4.6,12.2,761.0,965.51,764.69
2018,2,23,13,0,970.0,93.0,4.6,12.3,753.0,973.86,770.69
2018,2,23,13,15,966.0,92.0,4.55,12.35,737.0,976.6,772.57
2018,2,23,13,30,962.0,91.0,4.5,12.4,721.0,975.38,771.82
2018,2,23,13,45,954.5,89.5,4.5,12.45,697.0,966.53,766.24
2018,2,23,14,0,947.0,88.0,4.5,12.5,673.0,953.84,758.11
2018,2,23,14,15,936.5,86.0,4.4,12.4,641.5,934.2,744.67
2018,2,23,14,30,926.0,84.0,4.3,12.3,610.0,911.06,728.82
2018,2,23,14,45,911.0,82.5,4.25,12.2,572.0,881.39,708.66
2018,2,23,15,0,896.0,81.0,4.2,12.1,534.0,855.84,691.53
2018,2,23,15,15,874.5,78.5,4.2,12.1,490.0,813.86,662.09
2018,2,23,15,30,853.0,76.0,4.2,12.1,446.0,769.74,630.72
2018,2,23,15,45,822.5,72.0,3.85,11.55,397.0,715.32,590.61
2018,2,23,16,0,792.0,68.0,3.5,11.0,348.0,660.05,549.1
2018,2,23,16,15,740.5,64.0,3.0,10.05,295.5,590.31,494.57
2018,2,23,16,30,689.0,60.0,2.5,9.1,243.0,526.77,441.69
2018,2,23,16,45,618.0,53.5,2.0,8.1,191.5,447.25,373.9
2018,2,23,17,0,547.0,47.0,1.5,7.1,140.0,372.5,307.46
2018,2,23,17,15,412.0,38.0,1.45,6.6,94.5,269.36,215.51
2018,2,23,17,30,277.0,29.0,1.4,6.1,49.0,172.72,98.52
2018,2,23,17,45,148.5,16.0,1.35,5.55,25.5,71.59,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.0,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,4.8,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,24,6,45,33.0,9.5,0.55,4.85,11.0,9.05,0.0
2018,2,24,7,0,66.0,19.0,0.5,5.4,22.0,15.85,0.0
2018,2,24,7,15,186.0,35.0,0.6,6.2,59.0,27.35,17.46
2018,2,24,7,30,306.0,51.0,0.7,7.0,96.0,39.18,29.53
2018,2,24,7,45,400.5,60.0,0.8,7.8,142.5,49.53,39.36
2018,2,24,8,0,495.0,69.0,0.9,8.6,189.0,91.25,55.16
2018,2,24,8,15,587.0,74.0,1.0,9.4,247.5,140.57,88.93
2018,2,24,8,30,679.0,79.0,1.1,10.2,306.0,200.76,136.9
2018,2,24,8,45,742.0,79.0,1.2,11.0,360.5,259.42,187.48
2018,2,24,9,0,805.0,79.0,1.3,11.8,415.0,326.2,245.39
2018,2,24,9,15,829.0,82.5,1.45,12.3,460.0,385.91,298.28
2018,2,24,9,30,853.0,86.0,1.6,12.8,505.0,446.86,350.83
2018,2,24,9,45,868.5,88.0,1.75,13.3,543.5,503.2,398.39
2018,2,24,10,0,884.0,90.0,1.9,13.8,582.0,559.2,444.23
2018,2,24,10,15,883.5,95.5,2.15,14.15,610.5,608.98,484.69
2018,2,24,10,30,883.0,101.0,2.4,14.5,639.0,656.47,522.39
2018,2,24,10,45,890.5,102.0,2.6,14.85,663.0,702.09,557.74
2018,2,24,11,0,898.0,103.0,2.8,15.2,687.0,742.48,588.3
2018,2,24,11,15,905.5,103.5,3.05,15.4,705.5,782.56,617.41
2018,2,24,11,30,913.0,104.0,3.3,15.6,724.0,820.1,644.6
2018,2,24,11,45,917.0,104.0,3.5,15.75,734.0,851.59,667.25
2018,2,24,12,0,921.0,104.0,3.7,15.9,744.0,879.96,687.75
2018,2,24,12,15,920.0,104.0,3.85,15.85,744.0,900.84,703.24
2018,2,24,12,30,919.0,104.0,4.0,15.8,744.0,918.16,716.38
2018,2,24,12,45,915.5,103.5,4.2,15.75,736.0,929.08,725.43
2018,2,24,13,0,912.0,103.0,4.4,15.7,728.0,936.27,732.36
2018,2,24,13,15,905.5,103.0,4.5,15.5,712.0,937.6,735.19
2018,2,24,13,30,899.0,103.0,4.6,15.3,696.0,935.21,735.54
2018,2,24,13,45,839.5,117.5,4.7,15.05,656.5,905.93,716.8
2018,2,24,14,0,780.0,132.0,4.8,14.8,617.0,870.71,693.7
2018,2,24,14,15,769.0,128.0,4.8,14.45,587.0,850.2,680.9
2018,2,24,14,30,758.0,124.0,4.8,14.1,557.0,826.72,665.79
2018,2,24,14,45,712.0,126.5,4.75,13.75,513.0,778.3,631.58
2018,2,24,15,0,666.0,129.0,4.7,13.4,469.0,728.6,596.08
2018,2,24,15,15,612.0,127.5,4.7,13.4,420.0,667.11,550.34
2018,2,24,15,30,558.0,126.0,4.7,13.4,371.0,605.87,503.06
2018,2,24,15,45,597.5,106.5,4.55,12.6,343.0,595.28,497.48
2018,2,24,16,0,637.0,87.0,4.4,11.8,315.0,579.3,486.72
2018,2,24,16,15,502.0,88.0,4.05,11.3,251.5,465.15,392.58
2018,2,24,16,30,367.0,89.0,3.7,10.8,188.0,357.85,302.34
2018,2,24,16,45,281.0,75.5,3.3,10.3,142.0,276.2,232.07
2018,2,24,17,0,195.0,62.0,2.9,9.8,96.0,191.85,158.35
2018,2,24,17,15,136.0,45.0,2.75,9.6,65.0,134.85,106.6
2018,2,24,17,30,77.0,28.0,2.6,9.4,34.0,80.15,46.58
2018,2,24,17,45,44.0,15.0,2.45,9.15,18.0,31.05,0.0
2018,2,24,18,0,11.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,8.8,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,6,45,50.0,10.5,1.2,5.3,13.0,10.01,0.0
2018,2,25,7,0,100.0,21.0,1.2,6.0,26.0,16.65,0.0
2018,2,25,7,15,246.5,35.0,1.3,6.75,67.5,27.3,17.66
2018,2,25,7,30,393.0,49.0,1.4,7.5,109.0,38.92,29.27
2018,2,25,7,45,500.5,55.0,1.5,8.2,160.5,47.01,31.35
2018,2,25,8,0,608.0,61.0,1.6,8.9,212.0,93.51,52.46
2018,2,25,8,15,676.5,65.5,1.9,9.85,267.0,146.45,89.89
2018,2,25,8,30,745.0,70.0,2.2,10.8,322.0,209.59,141.94
2018,2,25,8,45,785.0,72.5,2.5,11.75,372.5,268.37,194.24
2018,2,25,9,0,825.0,75.0,2.8,12.7,423.0,330.87,250.12
2018,2,25,9,15,849.0,77.5,2.85,13.25,468.0,390.79,303.68
2018,2,25,9,30,873.0,80.0,2.9,13.8,513.0,451.89,356.72
2018,2,25,9,45,891.0,82.0,3.0,14.4,553.5,510.6,406.33
2018,2,25,10,0,909.0,84.0,3.1,15.0,594.0,568.5,453.71
2018,2,25,10,15,920.5,85.5,3.1,15.4,627.0,621.67,496.07
2018,2,25,10,30,932.0,87.0,3.1,15.8,660.0,673.45,536.08
2018,2,25,10,45,939.5,88.5,3.15,16.15,685.5,720.91,572.08
2018,2,25,11,0,947.0,90.0,3.2,16.5,711.0,766.15,604.39
2018,2,25,11,15,952.0,91.0,3.25,16.75,729.0,806.55,632.29
2018,2,25,11,30,957.0,92.0,3.3,17.0,747.0,844.11,657.99
2018,2,25,11,45,959.5,92.5,3.3,17.25,756.5,876.09,679.31
2018,2,25,12,0,962.0,93.0,3.3,17.5,766.0,904.73,698.26
2018,2,25,12,15,961.0,94.0,3.35,17.6,767.0,927.48,713.84
2018,2,25,12,30,960.0,95.0,3.4,17.7,768.0,946.52,726.97
2018,2,25,12,45,955.5,95.5,3.45,17.8,760.0,958.14,735.13
2018,2,25,13,0,951.0,96.0,3.5,17.9,752.0,965.85,740.8
2018,2,25,13,15,946.5,95.0,3.5,17.9,736.0,967.96,742.73
2018,2,25,13,30,942.0,94.0,3.5,17.9,720.0,966.18,742.19
2018,2,25,13,45,933.0,93.5,3.45,17.9,696.0,957.08,736.43
2018,2,25,14,0,924.0,93.0,3.4,17.9,672.0,944.26,728.29
2018,2,25,14,15,912.5,91.0,3.35,17.7,640.0,923.86,715.57
2018,2,25,14,30,901.0,89.0,3.3,17.5,608.0,900.07,700.56
2018,2,25,14,45,885.0,86.5,3.3,17.35,569.5,875.93,685.52
2018,2,25,15,0,869.0,84.0,3.3,17.2,531.0,841.46,663.0
2018,2,25,15,15,847.0,81.5,3.3,17.2,487.5,799.53,634.51
2018,2,25,15,30,825.0,79.0,3.3,17.2,444.0,755.58,604.16
2018,2,25,15,45,794.5,75.0,2.95,16.4,395.5,701.79,565.98
2018,2,25,16,0,764.0,71.0,2.6,15.6,347.0,647.23,526.35
2018,2,25,16,15,606.0,65.0,2.25,14.4,264.0,508.23,419.43
2018,2,25,16,30,448.0,59.0,1.9,13.2,181.0,376.57,313.58
2018,2,25,16,45,398.5,49.0,1.6,12.05,141.0,315.54,262.59
2018,2,25,17,0,349.0,39.0,1.3,10.9,101.0,258.08,212.29
2018,2,25,17,15,245.0,30.5,1.3,10.25,67.0,180.45,143.58
2018,2,25,17,30,141.0,22.0,1.3,9.6,33.0,107.18,67.56
2018,2,25,17,45,74.5,11.5,1.3,8.95,17.0,39.45,0.0
2018,2,25,18,0,8.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,2,25,18,15,4.0,0.5,1.25,8.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.7,8.0,2.0,1.91,0.0
2018,2,26,7,0,0.0,4.0,1.9,8.2,4.0,3.7,0.0
2018,2,26,7,15,0.0,8.0,2.0,8.35,8.0,7.4,0.7
2018,2,26,7,30,0.0,12.0,2.1,8.5,12.0,11.11,4.32
2018,2,26,7,45,0.0,19.0,2.2,8.65,19.0,17.61,9.68
2018,2,26,8,0,0.0,26.0,2.3,8.8,26.0,24.11,15.46
2018,2,26,8,15,5.0,54.5,2.4,8.9,56.0,51.35,39.01
2018,2,26,8,30,10.0,83.0,2.5,9.0,86.0,78.66,62.4
2018,2,26,8,45,12.5,103.5,2.55,9.1,108.0,98.69,79.41
2018,2,26,9,0,15.0,124.0,2.6,9.2,130.0,119.18,96.68
2018,2,26,9,15,7.5,115.5,2.65,9.25,118.5,109.95,88.78
2018,2,26,9,30,0.0,107.0,2.7,9.3,107.0,99.54,79.82
2018,2,26,9,45,1.5,130.0,2.75,9.35,131.0,121.77,98.39
2018,2,26,10,0,3.0,153.0,2.8,9.4,155.0,144.36,117.06
2018,2,26,10,15,2.0,118.5,2.8,9.45,120.0,111.75,89.47
2018,2,26,10,30,1.0,84.0,2.8,9.5,85.0,78.91,61.66
2018,2,26,10,45,0.5,77.0,2.85,9.55,77.5,72.09,55.8
2018,2,26,11,0,0.0,70.0,2.9,9.6,70.0,65.23,49.91
2018,2,26,11,15,0.0,91.0,3.0,9.7,91.0,84.87,66.39
2018,2,26,11,30,0.0,112.0,3.1,9.8,112.0,104.75,82.93
2018,2,26,11,45,1.0,135.0,3.2,9.9,135.5,127.58,101.88
2018,2,26,12,0,2.0,158.0,3.3,10.0,159.0,150.74,121.0
2018,2,26,12,15,1.0,124.0,3.4,10.05,124.5,117.22,93.12
2018,2,26,12,30,0.0,90.0,3.5,10.1,90.0,83.96,65.34
2018,2,26,12,45,2.0,117.5,3.55,10.2,119.0,111.99,88.89
2018,2,26,13,0,4.0,145.0,3.6,10.3,148.0,140.6,112.73
2018,2,26,13,15,4.0,137.5,3.7,10.35,140.5,133.42,106.81
2018,2,26,13,30,4.0,130.0,3.8,10.4,133.0,126.2,100.92
2018,2,26,13,45,5.5,137.5,3.9,10.45,141.0,135.09,108.51
2018,2,26,14,0,7.0,145.0,4.0,10.5,149.0,144.1,116.22
2018,2,26,14,15,19.5,174.0,4.0,10.4,185.5,185.08,151.0
2018,2,26,14,30,32.0,203.0,4.0,10.3,222.0,238.57,195.84
2018,2,26,14,45,146.0,202.0,4.05,10.2,279.0,349.6,291.18
2018,2,26,15,0,260.0,201.0,4.1,10.1,336.0,456.58,381.02
2018,2,26,15,15,315.0,182.5,4.1,10.1,332.5,474.51,397.32
2018,2,26,15,30,370.0,164.0,4.1,10.1,329.0,488.08,410.29
2018,2,26,15,45,495.0,129.0,3.9,9.7,324.5,542.61,457.29
2018,2,26,16,0,620.0,94.0,3.7,9.3,320.0,578.11,488.05
2018,2,26,16,15,562.0,87.0,3.3,8.9,269.5,506.53,428.95
2018,2,26,16,30,504.0,80.0,2.9,8.5,219.0,437.61,370.99
2018,2,26,16,45,452.0,69.5,2.55,8.05,175.0,371.69,314.02
2018,2,26,17,0,400.0,59.0,2.2,7.6,131.0,308.38,257.34
2018,2,26,17,15,313.0,46.5,2.05,7.3,92.0,232.59,188.42
2018,2,26,17,30,226.0,34.0,1.9,7.0,53.0,164.52,111.7
2018,2,26,17,45,122.0,19.0,1.7,6.75,28.5,64.94,0.0
2018,2,26,18,0,18.0,4.0,1.5,6.5,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,1.45,6.35,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,6,45,0.0,6.5,1.55,5.0,6.5,6.2,0.0
2018,2,27,7,0,0.0,13.0,1.8,5.4,13.0,12.05,0.0
2018,2,27,7,15,0.0,28.0,1.95,5.7,28.0,25.97,17.02
2018,2,27,7,30,0.0,43.0,2.1,6.0,43.0,39.38,30.0
2018,2,27,7,45,5.5,59.0,2.25,6.35,60.5,53.68,41.25
2018,2,27,8,0,11.0,75.0,2.4,6.7,78.0,69.06,54.5
2018,2,27,8,15,59.5,87.5,2.4,7.2,108.0,87.43,68.14
2018,2,27,8,30,108.0,100.0,2.4,7.7,138.0,112.05,87.39
2018,2,27,8,45,286.0,120.5,2.45,8.2,239.5,183.81,143.11
2018,2,27,9,0,464.0,141.0,2.5,8.7,341.0,278.53,219.72
2018,2,27,9,15,555.5,137.5,2.5,9.25,401.0,339.12,270.77
2018,2,27,9,30,647.0,134.0,2.5,9.8,461.0,410.75,330.57
2018,2,27,9,45,776.0,109.0,2.55,10.35,530.5,485.99,392.64
2018,2,27,10,0,905.0,84.0,2.6,10.9,600.0,571.81,462.02
2018,2,27,10,15,919.5,84.5,2.65,11.35,634.0,625.62,505.01
2018,2,27,10,30,934.0,85.0,2.7,11.8,668.0,678.28,546.05
2018,2,27,10,45,944.0,85.5,2.75,12.25,694.5,726.5,582.65
2018,2,27,11,0,954.0,86.0,2.8,12.7,721.0,772.64,615.15
2018,2,27,11,15,960.5,86.5,2.85,12.95,739.5,813.86,643.8
2018,2,27,11,30,967.0,87.0,2.9,13.2,758.0,852.29,670.27
2018,2,27,11,45,971.5,87.5,3.0,13.5,769.0,886.12,693.56
2018,2,27,12,0,976.0,88.0,3.1,13.8,780.0,916.66,714.52
2018,2,27,12,15,975.5,88.0,3.1,13.95,780.5,938.93,729.37
2018,2,27,12,30,975.0,88.0,3.1,14.1,781.0,957.43,741.72
2018,2,27,12,45,971.5,89.0,3.15,14.25,773.5,970.56,750.86
2018,2,27,13,0,968.0,90.0,3.2,14.4,766.0,979.74,757.47
2018,2,27,13,15,963.0,89.5,3.2,14.4,750.0,981.9,759.44
2018,2,27,13,30,958.0,89.0,3.2,14.4,734.0,980.11,758.9
2018,2,27,13,45,950.0,88.0,3.15,14.45,709.5,971.1,753.0
2018,2,27,14,0,942.0,87.0,3.1,14.5,685.0,958.28,744.68
2018,2,27,14,15,931.5,86.0,3.05,14.35,654.0,939.55,732.92
2018,2,27,14,30,921.0,85.0,3.0,14.2,623.0,917.34,718.83
2018,2,27,14,45,905.5,83.5,2.95,14.1,585.0,886.93,698.83
2018,2,27,15,0,890.0,82.0,2.9,14.0,547.0,860.77,681.87
2018,2,27,15,15,869.5,79.5,2.9,14.0,503.0,819.31,653.75
2018,2,27,15,30,849.0,77.0,2.9,14.0,459.0,775.68,623.73
2018,2,27,15,45,821.0,73.5,2.6,13.45,410.5,723.35,586.18
2018,2,27,16,0,793.0,70.0,2.3,12.9,362.0,670.02,547.1
2018,2,27,16,15,751.5,65.0,2.0,11.95,310.5,605.15,498.62
2018,2,27,16,30,710.0,60.0,1.7,11.0,259.0,541.16,447.48
2018,2,27,16,45,632.0,55.0,1.4,10.05,205.5,461.78,381.66
2018,2,27,17,0,554.0,50.0,1.1,9.1,152.0,383.63,314.43
2018,2,27,17,15,418.5,41.5,1.1,8.6,104.5,279.14,224.03
2018,2,27,17,30,283.0,33.0,1.1,8.1,57.0,186.19,129.85
2018,2,27,17,45,151.0,18.5,1.1,7.65,30.5,75.81,0.0
2018,2,27,18,0,19.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,2,27,18,15,9.5,2.0,1.1,7.1,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.65,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.2,2.0,0.0,0.0
2018,2,28,6,45,50.0,13.5,1.0,5.75,16.0,12.87,0.0
2018,2,28,7,0,83.0,24.0,1.1,6.3,30.0,19.89,4.94
2018,2,28,7,15,212.0,39.5,1.2,7.1,71.0,30.61,21.14
2018,2,28,7,30,341.0,55.0,1.3,7.9,112.0,41.9,32.1
2018,2,28,7,45,398.0,65.0,1.45,8.75,153.0,56.9,38.22
2018,2,28,8,0,455.0,75.0,1.6,9.6,194.0,98.6,61.58
2018,2,28,8,15,420.0,97.5,1.55,10.3,225.0,142.76,98.05
2018,2,28,8,30,385.0,120.0,1.5,11.0,256.0,183.81,135.16
2018,2,28,8,45,472.0,122.0,1.45,11.7,312.0,234.66,176.72
2018,2,28,9,0,559.0,124.0,1.4,12.4,368.0,296.72,228.17
2018,2,28,9,15,550.0,141.5,1.45,12.9,401.5,342.33,268.2
2018,2,28,9,30,541.0,159.0,1.5,13.4,435.0,388.06,306.98
2018,2,28,9,45,487.0,187.5,1.55,13.9,450.0,420.54,334.06
2018,2,28,10,0,433.0,216.0,1.6,14.4,465.0,446.82,354.95
2018,2,28,10,15,461.5,220.0,1.7,14.75,498.5,492.09,390.51
2018,2,28,10,30,490.0,224.0,1.8,15.1,532.0,538.81,426.42
2018,2,28,10,45,509.5,227.0,1.9,15.45,558.0,579.61,457.27
2018,2,28,11,0,529.0,230.0,2.0,15.8,584.0,620.44,487.71
2018,2,28,11,15,506.0,245.5,2.1,16.0,591.0,641.78,502.92
2018,2,28,11,30,483.0,261.0,2.2,16.2,598.0,660.01,515.77
2018,2,28,11,45,464.0,272.5,2.3,16.4,600.0,674.43,525.88
2018,2,28,12,0,445.0,284.0,2.4,16.6,602.0,686.16,533.99
2018,2,28,12,15,473.0,271.5,2.45,16.6,609.5,710.95,553.1
2018,2,28,12,30,501.0,259.0,2.5,16.6,617.0,734.53,571.22
2018,2,28,12,45,662.0,196.5,2.55,16.65,664.5,826.29,640.91
2018,2,28,13,0,823.0,134.0,2.6,16.7,712.0,908.1,697.84
2018,2,28,13,15,656.0,186.0,2.65,16.65,640.5,825.57,640.36
2018,2,28,13,30,489.0,238.0,2.7,16.6,569.0,728.93,569.56
2018,2,28,13,45,635.5,183.5,2.7,16.5,599.0,808.43,631.8
2018,2,28,14,0,782.0,129.0,2.7,16.4,629.0,872.32,677.57
2018,2,28,14,15,749.5,131.5,2.7,16.2,592.5,844.74,659.11
2018,2,28,14,30,717.0,134.0,2.7,16.0,556.0,809.97,636.27
2018,2,28,14,45,728.0,119.0,2.7,15.8,524.5,790.07,624.05
2018,2,28,15,0,739.0,104.0,2.7,15.6,493.0,766.37,608.92
2018,2,28,15,15,566.5,131.0,2.7,15.6,415.0,639.68,516.27
2018,2,28,15,30,394.0,158.0,2.7,15.6,337.0,514.6,419.0
2018,2,28,15,45,290.0,153.5,2.55,14.95,277.5,406.39,334.43
2018,2,28,16,0,186.0,149.0,2.4,14.3,218.0,307.0,253.98
2018,2,28,16,15,157.0,130.0,2.15,13.7,182.5,259.79,215.66
2018,2,28,16,30,128.0,111.0,1.9,13.1,147.0,214.46,177.82
2018,2,28,16,45,112.0,91.0,1.65,12.45,118.0,177.53,146.4
2018,2,28,17,0,96.0,71.0,1.4,11.8,89.0,141.61,115.0
2018,2,28,17,15,59.5,51.5,1.3,11.45,61.5,97.37,75.82
2018,2,28,17,30,23.0,32.0,1.2,11.1,34.0,48.87,31.27
2018,2,28,17,45,19.0,18.0,1.1,10.75,19.0,24.5,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.4,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.35,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,2.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,1,6,30,4.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,1,6,45,4.0,2.0,3.95,11.45,2.0,1.91,0.0
2018,3,1,7,0,4.0,4.0,4.1,11.6,4.0,3.75,0.0
2018,3,1,7,15,4.5,8.0,4.3,11.8,8.5,7.51,0.84
2018,3,1,7,30,5.0,12.0,4.5,12.0,13.0,11.27,4.38
2018,3,1,7,45,6.0,20.5,4.7,12.2,22.0,19.4,10.95
2018,3,1,8,0,7.0,29.0,4.9,12.4,31.0,27.87,18.14
2018,3,1,8,15,3.5,47.0,5.15,12.6,48.0,44.17,32.3
2018,3,1,8,30,0.0,65.0,5.4,12.8,65.0,60.46,46.34
2018,3,1,8,45,5.0,81.0,5.65,13.0,83.0,76.59,59.77
2018,3,1,9,0,10.0,97.0,5.9,13.2,101.0,93.27,73.61
2018,3,1,9,15,20.0,132.5,6.0,13.3,142.0,130.77,104.86
2018,3,1,9,30,30.0,168.0,6.1,13.4,183.0,169.77,137.12
2018,3,1,9,45,57.0,200.5,6.25,13.5,232.5,215.99,175.17
2018,3,1,10,0,84.0,233.0,6.4,13.6,282.0,265.57,215.82
2018,3,1,10,15,201.0,248.5,6.45,13.65,373.5,359.03,293.03
2018,3,1,10,30,318.0,264.0,6.5,13.7,465.0,464.93,379.45
2018,3,1,10,45,269.0,289.5,6.6,13.75,464.0,474.06,385.76
2018,3,1,11,0,220.0,315.0,6.7,13.8,463.0,472.09,383.19
2018,3,1,11,15,270.0,313.5,6.7,13.8,500.0,526.87,427.52
2018,3,1,11,30,320.0,312.0,6.7,13.8,537.0,577.27,468.1
2018,3,1,11,45,236.0,314.5,6.7,13.8,481.5,524.46,424.79
2018,3,1,12,0,152.0,317.0,6.7,13.8,426.0,455.88,368.8
2018,3,1,12,15,125.0,290.0,6.7,13.85,380.0,409.79,331.98
2018,3,1,12,30,98.0,263.0,6.7,13.9,334.0,361.57,293.09
2018,3,1,12,45,50.0,212.0,6.65,13.95,248.0,256.29,207.18
2018,3,1,13,0,2.0,161.0,6.6,14.0,162.0,154.45,122.48
2018,3,1,13,15,15.5,168.0,6.45,14.0,178.5,173.92,139.22
2018,3,1,13,30,29.0,175.0,6.3,14.0,195.0,201.58,162.53
2018,3,1,13,45,30.5,171.5,6.2,14.0,192.0,199.9,161.39
2018,3,1,14,0,32.0,168.0,6.1,14.0,189.0,198.09,160.2
2018,3,1,14,15,16.0,123.0,6.0,14.0,133.5,136.39,109.04
2018,3,1,14,30,0.0,78.0,5.9,14.0,78.0,72.66,55.5
2018,3,1,14,45,0.5,85.0,5.85,13.95,85.5,79.62,61.53
2018,3,1,15,0,1.0,92.0,5.8,13.9,93.0,86.75,67.71
2018,3,1,15,15,9.5,101.5,5.8,13.9,106.0,103.36,82.19
2018,3,1,15,30,18.0,111.0,5.8,13.9,119.0,126.33,102.03
2018,3,1,15,45,16.5,98.5,5.55,13.8,105.5,111.78,89.98
2018,3,1,16,0,15.0,86.0,5.3,13.7,92.0,92.17,73.55
2018,3,1,16,15,25.0,77.0,5.15,13.55,85.0,94.54,76.0
2018,3,1,16,30,35.0,68.0,5.0,13.4,78.0,91.03,73.21
2018,3,1,16,45,33.0,57.0,4.85,13.3,65.0,77.2,61.05
2018,3,1,17,0,31.0,46.0,4.7,13.2,52.0,63.52,48.76
2018,3,1,17,15,16.5,31.5,4.55,13.15,34.5,39.34,27.35
2018,3,1,17,30,2.0,17.0,4.4,13.1,17.0,16.65,7.1
2018,3,1,17,45,3.5,9.5,4.25,13.05,9.5,10.41,0.0
2018,3,1,18,0,5.0,2.0,4.1,13.0,2.0,1.91,0.0
2018,3,1,18,15,2.5,1.0,4.05,12.9,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.4,9.1,5.0,4.77,0.0
2018,3,2,7,0,0.0,10.0,1.6,9.4,10.0,9.26,0.73
2018,3,2,7,15,0.0,17.5,1.8,9.6,17.5,16.22,8.58
2018,3,2,7,30,0.0,25.0,2.0,9.8,25.0,23.19,15.2
2018,3,2,7,45,0.0,36.0,2.2,9.95,36.0,33.42,23.37
2018,3,2,8,0,0.0,47.0,2.4,10.1,47.0,43.67,32.36
2018,3,2,8,15,1.0,74.0,2.55,10.3,74.5,68.54,53.79
2018,3,2,8,30,2.0,101.0,2.7,10.5,102.0,93.18,74.73
2018,3,2,8,45,8.0,128.5,2.9,10.75,132.0,119.99,97.05
2018,3,2,9,0,14.0,156.0,3.1,11.0,162.0,147.82,120.03
2018,3,2,9,15,38.5,186.5,3.3,11.2,206.0,186.78,151.87
2018,3,2,9,30,63.0,217.0,3.5,11.4,250.0,229.24,186.5
2018,3,2,9,45,160.0,234.0,3.65,11.65,325.5,300.45,244.56
2018,3,2,10,0,257.0,251.0,3.8,11.9,401.0,383.28,311.69
2018,3,2,10,15,266.0,265.5,3.95,12.0,428.5,418.45,339.91
2018,3,2,10,30,275.0,280.0,4.1,12.1,456.0,454.01,368.3
2018,3,2,10,45,322.0,279.5,4.2,12.25,493.0,500.8,405.88
2018,3,2,11,0,369.0,279.0,4.3,12.4,530.0,550.35,445.29
2018,3,2,11,15,446.5,265.0,4.4,12.5,576.0,619.16,499.84
2018,3,2,11,30,524.0,251.0,4.5,12.6,622.0,684.91,551.55
2018,3,2,11,45,377.0,287.0,4.55,12.65,555.5,611.57,492.55
2018,3,2,12,0,230.0,323.0,4.6,12.7,489.0,528.29,425.18
2018,3,2,12,15,209.0,330.5,4.65,12.75,481.5,526.0,423.23
2018,3,2,12,30,188.0,338.0,4.7,12.8,474.0,522.23,419.79
2018,3,2,12,45,189.5,330.5,4.75,12.8,466.5,520.95,419.33
2018,3,2,13,0,191.0,323.0,4.8,12.8,459.0,518.78,418.22
2018,3,2,13,15,113.5,289.0,4.8,12.75,369.5,413.78,334.5
2018,3,2,13,30,36.0,255.0,4.8,12.7,280.0,294.13,237.35
2018,3,2,13,45,34.5,242.5,4.8,12.65,265.5,280.49,226.96
2018,3,2,14,0,33.0,230.0,4.8,12.6,251.0,266.63,216.15
2018,3,2,14,15,20.0,198.0,4.75,12.45,210.5,210.18,170.22
2018,3,2,14,30,7.0,166.0,4.7,12.3,170.0,165.98,133.81
2018,3,2,14,45,4.0,139.5,4.7,12.15,142.0,136.67,109.78
2018,3,2,15,0,1.0,113.0,4.7,12.0,114.0,107.62,85.69
2018,3,2,15,15,0.5,88.0,4.7,12.0,88.5,82.51,64.73
2018,3,2,15,30,0.0,63.0,4.7,12.0,63.0,58.6,44.58
2018,3,2,15,45,0.0,49.5,4.4,11.6,49.5,46.0,34.0
2018,3,2,16,0,0.0,36.0,4.1,11.2,36.0,33.42,23.3
2018,3,2,16,15,0.0,33.0,3.75,10.85,33.0,30.63,20.97
2018,3,2,16,30,0.0,30.0,3.4,10.5,30.0,27.83,18.59
2018,3,2,16,45,0.0,27.5,3.05,10.2,27.5,25.51,16.53
2018,3,2,17,0,0.0,25.0,2.7,9.9,25.0,23.18,14.38
2018,3,2,17,15,0.0,18.0,2.6,9.75,18.0,16.68,8.52
2018,3,2,17,30,0.0,11.0,2.5,9.6,11.0,10.19,2.38
2018,3,2,17,45,0.0,6.0,2.4,9.4,6.0,5.55,0.0
2018,3,2,18,0,0.0,1.0,2.3,9.2,1.0,0.95,0.0
2018,3,2,18,15,0.0,0.5,2.4,9.2,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.05,6.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,3,3,6,45,99.5,18.5,1.2,7.3,26.0,17.63,0.0
2018,3,3,7,0,192.0,35.0,1.3,7.7,50.0,27.81,15.01
2018,3,3,7,15,322.0,47.0,1.35,7.95,95.0,36.45,26.59
2018,3,3,7,30,452.0,59.0,1.4,8.2,140.0,46.55,36.41
2018,3,3,7,45,530.5,66.5,1.5,8.45,191.0,66.24,41.72
2018,3,3,8,0,609.0,74.0,1.6,8.7,242.0,115.31,68.99
2018,3,3,8,15,599.5,85.0,1.6,8.95,277.5,163.76,108.34
2018,3,3,8,30,590.0,96.0,1.6,9.2,313.0,210.77,150.88
2018,3,3,8,45,433.0,125.5,1.55,9.45,296.0,231.29,177.11
2018,3,3,9,0,276.0,155.0,1.5,9.7,279.0,233.75,185.77
2018,3,3,9,15,436.5,146.0,1.55,10.0,365.0,307.34,245.5
2018,3,3,9,30,597.0,137.0,1.6,10.3,451.0,399.04,319.89
2018,3,3,9,45,663.5,135.0,1.6,10.55,507.5,464.73,373.4
2018,3,3,10,0,730.0,133.0,1.6,10.8,564.0,535.72,429.92
2018,3,3,10,15,652.5,132.5,1.7,11.05,533.0,527.22,424.98
2018,3,3,10,30,575.0,132.0,1.8,11.3,502.0,509.62,412.69
2018,3,3,10,45,304.0,112.5,1.9,11.55,309.0,327.7,269.01
2018,3,3,11,0,33.0,93.0,2.0,11.8,116.0,112.59,89.46
2018,3,3,11,15,192.0,145.0,2.1,11.85,281.5,296.25,243.7
2018,3,3,11,30,351.0,197.0,2.2,11.9,447.0,493.74,400.47
2018,3,3,11,45,568.0,161.0,2.3,12.0,571.5,652.36,524.02
2018,3,3,12,0,785.0,125.0,2.4,12.1,696.0,812.02,640.57
2018,3,3,12,15,428.5,125.5,2.5,12.1,437.0,524.45,425.41
2018,3,3,12,30,72.0,126.0,2.6,12.1,178.0,193.87,157.09
2018,3,3,12,45,110.5,203.5,2.7,12.1,283.0,312.47,254.29
2018,3,3,13,0,149.0,281.0,2.8,12.1,388.0,434.38,350.23
2018,3,3,13,15,204.5,278.5,2.85,12.0,422.0,485.7,391.62
2018,3,3,13,30,260.0,276.0,2.9,11.9,456.0,550.32,442.92
2018,3,3,13,45,362.5,259.0,2.95,11.8,500.5,627.13,504.58
2018,3,3,14,0,465.0,242.0,3.0,11.7,545.0,715.5,573.52
2018,3,3,14,15,590.5,191.5,3.0,11.5,558.0,768.92,617.47
2018,3,3,14,30,716.0,141.0,3.0,11.3,571.0,822.29,658.48
2018,3,3,14,45,589.0,152.5,3.0,11.1,492.0,712.96,578.63
2018,3,3,15,0,462.0,164.0,3.0,10.9,413.0,600.56,493.18
2018,3,3,15,15,501.5,151.0,3.0,10.9,401.5,607.07,500.81
2018,3,3,15,30,541.0,138.0,3.0,10.9,390.0,609.35,504.26
2018,3,3,15,45,454.5,132.0,2.9,10.4,328.5,519.86,434.07
2018,3,3,16,0,368.0,126.0,2.8,9.9,267.0,434.78,365.96
2018,3,3,16,15,325.5,111.0,2.55,9.55,223.0,374.23,316.53
2018,3,3,16,30,283.0,96.0,2.3,9.2,179.0,303.78,257.78
2018,3,3,16,45,172.0,79.5,2.0,8.8,127.0,206.4,173.89
2018,3,3,17,0,61.0,63.0,1.7,8.4,75.0,109.68,89.43
2018,3,3,17,15,30.5,44.5,1.6,8.1,50.5,63.23,48.44
2018,3,3,17,30,0.0,26.0,1.5,7.8,26.0,24.51,14.04
2018,3,3,17,45,7.0,15.5,1.35,7.5,15.5,18.53,0.0
2018,3,3,18,0,14.0,5.0,1.2,7.2,5.0,9.52,0.0
2018,3,3,18,15,7.0,2.5,1.15,7.0,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
