Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,9.45,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,9.9,5.0,4.77,0.0
2018,3,14,6,45,3.0,11.5,1.4,10.4,11.5,10.65,2.44
2018,3,14,7,0,0.0,18.0,1.6,10.9,18.0,16.68,9.02
2018,3,14,7,15,0.5,29.5,1.75,11.25,29.5,27.37,18.91
2018,3,14,7,30,1.0,41.0,1.9,11.6,41.0,38.08,28.75
2018,3,14,7,45,0.5,32.5,2.05,11.9,32.5,30.19,20.5
2018,3,14,8,0,0.0,24.0,2.2,12.2,24.0,22.26,13.64
2018,3,14,8,15,0.0,28.5,2.3,12.45,28.5,26.45,17.2
2018,3,14,8,30,0.0,33.0,2.4,12.7,33.0,30.64,20.72
2018,3,14,8,45,0.0,31.5,2.55,12.95,31.5,29.25,19.43
2018,3,14,9,0,0.0,30.0,2.7,13.2,30.0,27.87,18.15
2018,3,14,9,15,0.0,41.5,2.7,13.25,41.5,38.59,27.18
2018,3,14,9,30,0.0,53.0,2.7,13.3,53.0,49.32,36.13
2018,3,14,9,45,0.0,76.0,2.7,13.35,76.0,70.8,54.03
2018,3,14,10,0,0.0,99.0,2.7,13.4,99.0,92.31,71.76
2018,3,14,10,15,0.0,109.5,2.7,13.5,109.5,102.16,79.7
2018,3,14,10,30,0.0,120.0,2.7,13.6,120.0,112.06,87.67
2018,3,14,10,45,3.0,157.0,2.65,13.7,159.0,149.17,117.89
2018,3,14,11,0,6.0,194.0,2.6,13.8,198.0,186.92,148.22
2018,3,14,11,15,6.0,190.5,2.55,13.85,195.0,184.1,145.7
2018,3,14,11,30,6.0,187.0,2.5,13.9,192.0,181.21,143.25
2018,3,14,11,45,11.5,197.5,2.5,14.0,206.5,196.48,155.6
2018,3,14,12,0,17.0,208.0,2.5,14.1,221.0,212.1,168.17
2018,3,14,12,15,75.5,272.5,2.5,14.1,331.0,338.49,269.76
2018,3,14,12,30,134.0,337.0,2.5,14.1,441.0,474.57,375.02
2018,3,14,12,45,126.0,344.5,2.55,14.1,441.5,479.78,378.11
2018,3,14,13,0,118.0,352.0,2.6,14.1,442.0,484.48,381.59
2018,3,14,13,15,94.0,333.5,2.55,14.1,404.5,431.46,340.99
2018,3,14,13,30,70.0,315.0,2.5,14.1,367.0,390.59,309.42
2018,3,14,13,45,154.0,302.5,2.5,14.1,411.5,471.96,375.39
2018,3,14,14,0,238.0,290.0,2.5,14.1,456.0,552.35,438.8
2018,3,14,14,15,258.0,279.0,2.5,14.05,451.5,558.21,444.16
2018,3,14,14,30,278.0,268.0,2.5,14.0,447.0,562.33,448.75
2018,3,14,14,45,402.5,224.0,2.5,13.95,466.5,633.87,506.96
2018,3,14,15,0,527.0,180.0,2.5,13.9,486.0,684.28,548.55
2018,3,14,15,15,571.5,153.5,2.5,13.9,462.5,683.98,550.3
2018,3,14,15,30,616.0,127.0,2.5,13.9,439.0,673.52,544.39
2018,3,14,15,45,675.0,106.0,2.5,13.6,417.0,674.64,547.51
2018,3,14,16,0,734.0,85.0,2.5,13.3,395.0,668.42,544.96
2018,3,14,16,15,727.0,75.5,2.25,12.9,350.0,619.11,508.22
2018,3,14,16,30,720.0,66.0,2.0,12.5,305.0,571.85,471.39
2018,3,14,16,45,666.5,60.5,1.75,12.05,252.0,502.83,415.15
2018,3,14,17,0,613.0,55.0,1.5,11.6,199.0,433.76,356.94
2018,3,14,17,15,525.5,47.5,1.35,11.0,149.0,348.58,284.07
2018,3,14,17,30,438.0,40.0,1.2,10.4,99.0,271.27,214.92
2018,3,14,17,45,291.5,28.5,1.1,9.75,60.5,173.44,116.26
2018,3,14,18,0,145.0,17.0,1.0,9.1,22.0,66.85,0.0
2018,3,14,18,15,72.5,8.5,1.0,8.9,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,15,6,15,87.5,9.5,1.2,6.1,13.0,0.0,0.0
2018,3,15,6,30,175.0,19.0,1.4,6.9,26.0,18.11,0.0
2018,3,15,6,45,243.0,31.0,1.55,7.7,56.0,24.34,13.78
2018,3,15,7,0,311.0,43.0,1.7,8.5,86.0,33.01,23.67
2018,3,15,7,15,454.0,51.0,1.85,9.15,144.0,38.42,29.07
2018,3,15,7,30,597.0,59.0,2.0,9.8,202.0,43.47,33.86
2018,3,15,7,45,675.0,61.5,2.1,10.45,259.5,90.78,48.81
2018,3,15,8,0,753.0,64.0,2.2,11.1,317.0,150.47,89.49
2018,3,15,8,15,786.0,67.5,2.25,11.55,369.0,208.43,138.15
2018,3,15,8,30,819.0,71.0,2.3,12.0,421.0,269.77,192.89
2018,3,15,8,45,841.5,74.5,2.35,12.5,470.0,330.94,248.34
2018,3,15,9,0,864.0,78.0,2.4,13.0,519.0,393.63,304.09
2018,3,15,9,15,880.5,81.0,2.5,13.35,563.5,456.01,358.39
2018,3,15,9,30,897.0,84.0,2.6,13.7,608.0,516.56,409.6
2018,3,15,9,45,907.5,86.5,2.7,14.05,646.0,573.29,456.3
2018,3,15,10,0,918.0,89.0,2.8,14.4,684.0,628.98,500.75
2018,3,15,10,15,926.5,91.0,2.9,14.6,716.0,681.61,541.94
2018,3,15,10,30,935.0,93.0,3.0,14.8,748.0,732.49,580.8
2018,3,15,10,45,940.0,94.0,3.15,15.0,771.5,777.84,613.26
2018,3,15,11,0,945.0,95.0,3.3,15.2,795.0,820.67,643.44
2018,3,15,11,15,754.5,174.0,3.4,15.3,740.5,791.6,621.85
2018,3,15,11,30,564.0,253.0,3.5,15.4,686.0,738.39,579.58
2018,3,15,11,45,433.5,304.0,3.65,15.5,639.0,698.36,547.7
2018,3,15,12,0,303.0,355.0,3.8,15.6,592.0,641.87,503.01
2018,3,15,12,15,259.5,366.5,3.95,15.55,569.5,625.07,490.19
2018,3,15,12,30,216.0,378.0,4.1,15.5,547.0,594.07,466.6
2018,3,15,12,45,148.0,359.5,4.25,15.45,474.5,516.61,407.39
2018,3,15,13,0,80.0,341.0,4.4,15.4,402.0,423.64,335.21
2018,3,15,13,15,51.0,297.0,4.45,15.3,335.5,350.71,278.57
2018,3,15,13,30,22.0,253.0,4.5,15.2,269.0,265.79,211.24
2018,3,15,13,45,20.5,241.5,4.6,15.05,256.0,253.32,201.88
2018,3,15,14,0,19.0,230.0,4.7,14.9,243.0,240.75,192.26
2018,3,15,14,15,10.0,181.0,4.7,14.7,188.0,182.78,145.61
2018,3,15,14,30,1.0,132.0,4.7,14.5,133.0,125.69,98.98
2018,3,15,14,45,14.5,163.0,4.7,14.3,171.5,169.25,135.75
2018,3,15,15,0,28.0,194.0,4.7,14.1,210.0,224.42,181.73
2018,3,15,15,15,55.0,195.0,4.7,14.1,224.0,249.59,203.66
2018,3,15,15,30,82.0,196.0,4.7,14.1,238.0,273.68,224.68
2018,3,15,15,45,111.0,182.0,4.5,13.45,233.0,291.99,241.47
2018,3,15,16,0,140.0,168.0,4.3,12.8,228.0,295.5,246.11
2018,3,15,16,15,327.5,127.5,4.05,12.45,244.0,386.34,325.33
2018,3,15,16,30,515.0,87.0,3.8,12.1,260.0,466.06,392.4
2018,3,15,16,45,516.0,76.5,3.55,11.8,224.5,430.32,361.64
2018,3,15,17,0,517.0,66.0,3.3,11.5,189.0,392.99,328.4
2018,3,15,17,15,377.0,56.0,3.05,11.25,134.0,279.63,230.72
2018,3,15,17,30,237.0,46.0,2.8,11.0,79.0,184.78,147.37
2018,3,15,17,45,151.5,31.0,2.55,10.7,48.5,120.89,82.68
2018,3,15,18,0,66.0,16.0,2.3,10.4,18.0,38.36,0.0
2018,3,15,18,15,33.0,8.0,2.25,10.3,9.0,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,10.1,1.5,1.43,0.0
2018,3,16,6,30,0.0,3.0,2.4,10.3,3.0,2.86,0.0
2018,3,16,6,45,0.0,6.0,2.55,10.55,6.0,5.55,0.0
2018,3,16,7,0,0.0,9.0,2.7,10.8,9.0,8.33,1.71
2018,3,16,7,15,0.0,12.5,2.85,11.0,12.5,11.57,4.77
2018,3,16,7,30,0.0,16.0,3.0,11.2,16.0,14.82,7.79
2018,3,16,7,45,0.0,22.0,3.15,11.4,22.0,20.4,12.07
2018,3,16,8,0,0.0,28.0,3.3,11.6,28.0,25.98,16.88
2018,3,16,8,15,0.0,36.5,3.4,11.7,36.5,33.89,23.66
2018,3,16,8,30,0.0,45.0,3.5,11.8,45.0,41.81,30.37
2018,3,16,8,45,0.5,71.0,3.6,11.95,71.5,66.23,51.05
2018,3,16,9,0,1.0,97.0,3.7,12.1,98.0,90.57,71.4
2018,3,16,9,15,16.5,162.0,3.8,12.15,172.0,156.8,126.35
2018,3,16,9,30,32.0,227.0,3.9,12.2,246.0,225.61,182.48
2018,3,16,9,45,27.5,227.5,3.95,12.3,244.5,227.13,183.25
2018,3,16,10,0,23.0,228.0,4.0,12.4,243.0,225.92,181.91
2018,3,16,10,15,22.0,232.5,4.1,12.4,247.5,231.33,186.07
2018,3,16,10,30,21.0,237.0,4.2,12.4,252.0,236.55,190.07
2018,3,16,10,45,12.5,208.5,4.3,12.4,217.5,204.8,164.03
2018,3,16,11,0,4.0,180.0,4.4,12.4,183.0,172.06,137.09
2018,3,16,11,15,67.5,241.0,4.5,12.4,293.0,287.23,232.21
2018,3,16,11,30,131.0,302.0,4.6,12.4,403.0,412.83,333.1
2018,3,16,11,45,116.5,294.5,4.7,12.45,385.0,399.0,321.56
2018,3,16,12,0,102.0,287.0,4.8,12.5,367.0,383.71,309.26
2018,3,16,12,15,56.0,253.5,4.85,12.5,297.5,301.4,242.72
2018,3,16,12,30,10.0,220.0,4.9,12.5,228.0,218.76,174.79
2018,3,16,12,45,9.5,210.0,5.0,12.5,217.5,208.95,167.07
2018,3,16,13,0,9.0,200.0,5.1,12.5,207.0,199.03,159.16
2018,3,16,13,15,6.0,176.0,5.1,12.45,180.5,172.84,137.88
2018,3,16,13,30,3.0,152.0,5.1,12.4,154.0,146.63,116.47
2018,3,16,13,45,83.5,196.5,5.1,12.35,255.0,287.96,235.32
2018,3,16,14,0,164.0,241.0,5.1,12.3,356.0,413.69,338.68
2018,3,16,14,15,107.5,239.0,5.0,12.2,313.0,358.69,292.87
2018,3,16,14,30,51.0,237.0,4.9,12.1,270.0,291.33,237.13
2018,3,16,14,45,46.0,219.0,4.85,12.0,247.5,267.45,218.32
2018,3,16,15,0,41.0,201.0,4.8,11.9,225.0,243.52,199.23
2018,3,16,15,15,79.5,201.5,4.8,11.9,243.5,277.69,229.22
2018,3,16,15,30,118.0,202.0,4.8,11.9,262.0,322.58,267.57
2018,3,16,15,45,186.5,175.0,4.55,11.55,259.5,342.5,286.8
2018,3,16,16,0,255.0,148.0,4.3,11.2,257.0,368.66,310.61
2018,3,16,16,15,298.5,130.0,3.9,10.85,242.5,369.14,312.11
2018,3,16,16,30,342.0,112.0,3.5,10.5,228.0,377.19,319.13
2018,3,16,16,45,365.5,93.0,3.1,10.15,198.0,353.86,299.29
2018,3,16,17,0,389.0,74.0,2.7,9.8,168.0,327.09,275.24
2018,3,16,17,15,326.0,60.5,2.3,9.15,126.0,259.41,215.41
2018,3,16,17,30,263.0,47.0,1.9,8.5,84.0,198.0,159.56
2018,3,16,17,45,194.0,32.5,1.5,7.85,53.5,140.11,99.46
2018,3,16,18,0,125.0,18.0,1.1,7.2,23.0,61.04,0.0
2018,3,16,18,15,62.5,9.0,1.1,7.0,11.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,7.8,1.5,1.43,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.1,3.0,2.77,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.4,5.5,5.09,0.0
2018,3,17,7,0,0.0,8.0,1.8,8.7,8.0,7.4,0.97
2018,3,17,7,15,0.0,11.5,1.9,8.9,11.5,10.65,4.03
2018,3,17,7,30,0.0,15.0,2.0,9.1,15.0,13.9,7.07
2018,3,17,7,45,8.5,35.0,2.1,9.3,38.0,33.56,23.4
2018,3,17,8,0,17.0,55.0,2.2,9.5,61.0,53.38,40.1
2018,3,17,8,15,84.5,113.5,2.2,9.7,149.5,117.27,91.94
2018,3,17,8,30,152.0,172.0,2.2,9.9,238.0,190.99,151.86
2018,3,17,8,45,270.0,183.0,2.2,10.1,317.0,249.01,197.68
2018,3,17,9,0,388.0,194.0,2.2,10.3,396.0,322.1,256.86
2018,3,17,9,15,461.5,193.5,2.15,10.45,453.5,379.6,304.25
2018,3,17,9,30,535.0,193.0,2.1,10.6,511.0,444.06,356.76
2018,3,17,9,45,633.5,173.5,2.05,10.8,573.5,512.91,412.03
2018,3,17,10,0,732.0,154.0,2.0,11.0,636.0,587.88,470.98
2018,3,17,10,15,792.0,139.5,1.95,11.2,683.0,650.12,518.78
2018,3,17,10,30,852.0,125.0,1.9,11.4,730.0,715.07,567.46
2018,3,17,10,45,848.5,131.0,1.85,11.55,750.5,756.76,596.99
2018,3,17,11,0,845.0,137.0,1.8,11.7,771.0,795.61,622.87
2018,3,17,11,15,841.5,142.0,1.8,11.8,784.5,830.47,646.28
2018,3,17,11,30,838.0,147.0,1.8,11.9,798.0,862.24,667.41
2018,3,17,11,45,691.0,204.0,1.8,12.0,744.5,824.29,639.96
2018,3,17,12,0,544.0,261.0,1.8,12.1,691.0,769.47,598.0
2018,3,17,12,15,361.5,279.0,1.85,12.15,564.5,637.46,500.2
2018,3,17,12,30,179.0,297.0,1.9,12.2,438.0,474.08,375.57
2018,3,17,12,45,98.5,252.0,1.95,12.2,329.5,355.1,283.66
2018,3,17,13,0,18.0,207.0,2.0,12.2,221.0,222.68,177.21
2018,3,17,13,15,16.5,181.0,2.1,12.1,193.5,195.2,155.85
2018,3,17,13,30,15.0,155.0,2.2,12.0,166.0,167.57,133.79
2018,3,17,13,45,115.0,201.5,2.25,11.9,283.0,323.45,263.25
2018,3,17,14,0,215.0,248.0,2.3,11.8,400.0,483.65,390.48
2018,3,17,14,15,290.0,254.5,2.3,11.7,450.0,560.74,450.88
2018,3,17,14,30,365.0,261.0,2.3,11.6,500.0,634.85,508.52
2018,3,17,14,45,476.5,211.5,2.35,11.45,504.5,687.96,552.27
2018,3,17,15,0,588.0,162.0,2.4,11.3,509.0,725.38,584.44
2018,3,17,15,15,551.5,152.0,2.4,11.3,458.5,667.9,542.07
2018,3,17,15,30,515.0,142.0,2.4,11.3,408.0,604.06,494.93
2018,3,17,15,45,526.0,125.0,2.3,11.05,374.0,582.34,479.97
2018,3,17,16,0,537.0,108.0,2.2,10.8,340.0,551.51,457.37
2018,3,17,16,15,614.0,91.0,1.95,10.5,325.0,564.35,468.4
2018,3,17,16,30,691.0,74.0,1.7,10.2,310.0,568.39,471.05
2018,3,17,16,45,638.0,68.0,1.5,9.9,257.5,496.6,412.26
2018,3,17,17,0,585.0,62.0,1.3,9.6,205.0,428.05,354.54
2018,3,17,17,15,494.5,54.0,1.2,9.15,154.5,341.45,280.62
2018,3,17,17,30,404.0,46.0,1.1,8.7,104.0,262.83,210.88
2018,3,17,17,45,265.5,33.0,1.0,8.2,64.5,168.79,121.87
2018,3,17,18,0,127.0,20.0,0.9,7.7,25.0,63.75,0.0
2018,3,17,18,15,63.5,10.0,0.9,7.5,12.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,18,6,15,70.0,12.5,0.75,5.95,16.0,11.91,0.0
2018,3,18,6,30,140.0,25.0,0.8,6.3,32.0,20.05,0.0
2018,3,18,6,45,210.0,39.0,0.85,6.7,64.0,30.53,20.46
2018,3,18,7,0,280.0,53.0,0.9,7.1,96.0,40.55,30.84
2018,3,18,7,15,401.0,64.5,1.0,7.65,152.5,48.29,38.34
2018,3,18,7,30,522.0,76.0,1.1,8.2,209.0,63.19,45.0
2018,3,18,7,45,497.5,91.0,1.15,8.75,240.5,108.52,69.33
2018,3,18,8,0,473.0,106.0,1.2,9.3,272.0,151.82,103.44
2018,3,18,8,15,546.5,111.0,1.25,9.85,331.0,204.11,145.36
2018,3,18,8,30,620.0,116.0,1.3,10.4,390.0,263.78,195.57
2018,3,18,8,45,702.5,111.5,1.3,10.9,454.5,326.02,248.38
2018,3,18,9,0,785.0,107.0,1.3,11.4,519.0,396.92,307.87
2018,3,18,9,15,704.5,136.5,1.25,11.95,529.5,436.53,342.93
2018,3,18,9,30,624.0,166.0,1.2,12.5,540.0,466.28,368.08
2018,3,18,9,45,554.5,202.5,1.15,13.0,550.0,496.91,391.9
2018,3,18,10,0,485.0,239.0,1.1,13.5,560.0,521.47,409.53
2018,3,18,10,15,434.0,271.0,1.1,13.75,568.5,546.17,427.09
2018,3,18,10,30,383.0,303.0,1.1,14.0,577.0,561.25,436.93
2018,3,18,10,45,301.5,332.5,1.1,14.3,552.5,550.61,427.04
2018,3,18,11,0,220.0,362.0,1.1,14.6,528.0,526.63,407.3
2018,3,18,11,15,347.5,332.0,1.05,14.6,600.5,617.85,476.12
2018,3,18,11,30,475.0,302.0,1.0,14.6,673.0,717.29,547.62
2018,3,18,11,45,497.5,297.5,0.9,14.6,689.5,750.23,568.54
2018,3,18,12,0,520.0,293.0,0.8,14.6,706.0,782.25,589.18
2018,3,18,12,15,452.0,319.0,0.8,14.55,678.0,761.82,573.3
2018,3,18,12,30,384.0,345.0,0.8,14.5,650.0,727.33,548.56
2018,3,18,12,45,298.0,358.5,0.75,14.4,593.5,669.43,506.6
2018,3,18,13,0,212.0,372.0,0.7,14.3,537.0,595.66,453.21
2018,3,18,13,15,128.5,346.0,0.75,14.2,445.5,491.27,378.0
2018,3,18,13,30,45.0,320.0,0.8,14.1,354.0,371.66,288.63
2018,3,18,13,45,37.0,300.0,0.85,14.05,327.5,343.87,268.93
2018,3,18,14,0,29.0,280.0,0.9,14.0,301.0,315.81,248.06
2018,3,18,14,15,24.5,260.5,0.95,13.9,277.5,278.19,219.71
2018,3,18,14,30,20.0,241.0,1.0,13.8,254.0,254.42,201.8
2018,3,18,14,45,15.0,219.0,1.0,13.7,228.5,227.6,181.07
2018,3,18,15,0,10.0,197.0,1.0,13.6,203.0,200.89,160.21
2018,3,18,15,15,10.0,187.0,1.0,13.6,192.5,191.34,153.08
2018,3,18,15,30,10.0,177.0,1.0,13.6,182.0,181.87,145.89
2018,3,18,15,45,6.5,151.5,0.75,13.15,154.5,152.93,122.68
2018,3,18,16,0,3.0,126.0,0.5,12.7,127.0,124.22,99.39
2018,3,18,16,15,12.5,109.5,0.5,12.4,114.0,114.59,92.19
2018,3,18,16,30,22.0,93.0,0.5,12.1,101.0,109.62,88.61
2018,3,18,16,45,11.0,78.5,0.55,11.8,82.5,82.14,65.21
2018,3,18,17,0,0.0,64.0,0.6,11.5,64.0,61.19,47.11
2018,3,18,17,15,4.5,50.5,0.65,11.25,51.0,50.44,37.71
2018,3,18,17,30,9.0,37.0,0.7,11.0,38.0,39.14,27.49
2018,3,18,17,45,19.5,26.5,0.75,10.7,27.5,35.8,22.4
2018,3,18,18,0,30.0,16.0,0.8,10.4,17.0,30.35,0.0
2018,3,18,18,15,15.0,8.0,0.85,10.25,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,6,15,89.0,11.5,1.2,5.85,16.5,10.96,0.0
2018,3,19,6,30,178.0,23.0,1.4,6.8,33.0,18.28,0.0
2018,3,19,6,45,332.0,34.5,1.55,7.8,78.0,27.69,18.19
2018,3,19,7,0,486.0,46.0,1.7,8.8,123.0,35.71,26.35
2018,3,19,7,15,556.5,53.5,1.85,9.6,173.5,39.69,30.31
2018,3,19,7,30,627.0,61.0,2.0,10.4,224.0,53.45,33.75
2018,3,19,7,45,595.0,78.0,2.15,11.15,260.0,107.39,63.61
2018,3,19,8,0,563.0,95.0,2.3,11.9,296.0,157.49,103.39
2018,3,19,8,15,558.5,111.5,2.5,12.75,336.0,208.7,147.82
2018,3,19,8,30,554.0,128.0,2.7,13.6,376.0,257.9,191.9
2018,3,19,8,45,710.0,107.0,2.9,14.4,460.5,326.56,247.85
2018,3,19,9,0,866.0,86.0,3.1,15.2,545.0,412.86,318.83
2018,3,19,9,15,879.5,89.5,3.15,15.8,588.5,473.19,370.47
2018,3,19,9,30,893.0,93.0,3.2,16.4,632.0,534.27,420.95
2018,3,19,9,45,827.0,119.5,3.25,17.0,643.0,572.04,451.63
2018,3,19,10,0,761.0,146.0,3.3,17.6,654.0,601.74,474.61
2018,3,19,10,15,814.0,135.0,3.35,18.0,701.0,664.51,522.77
2018,3,19,10,30,867.0,124.0,3.4,18.4,748.0,729.27,571.12
2018,3,19,10,45,898.0,116.0,3.45,18.75,780.5,779.74,606.81
2018,3,19,11,0,929.0,108.0,3.5,19.1,813.0,832.04,642.44
2018,3,19,11,15,942.0,105.0,3.55,19.35,832.5,873.91,670.54
2018,3,19,11,30,955.0,102.0,3.6,19.6,852.0,913.31,696.81
2018,3,19,11,45,897.0,130.0,3.7,19.8,840.0,920.39,701.12
2018,3,19,12,0,839.0,158.0,3.8,20.0,828.0,928.38,706.43
2018,3,19,12,15,728.0,207.5,3.75,19.95,788.5,903.52,688.96
2018,3,19,12,30,617.0,257.0,3.7,19.9,749.0,866.31,661.43
2018,3,19,12,45,634.0,246.0,3.65,19.85,747.0,882.67,673.9
2018,3,19,13,0,651.0,235.0,3.6,19.8,745.0,896.34,684.13
2018,3,19,13,15,531.0,274.5,3.4,19.75,685.0,825.67,631.2
2018,3,19,13,30,411.0,314.0,3.2,19.7,625.0,743.54,570.27
2018,3,19,13,45,559.5,247.0,3.05,19.65,655.5,826.74,634.0
2018,3,19,14,0,708.0,180.0,2.9,19.6,686.0,897.35,684.6
2018,3,19,14,15,714.5,169.5,2.75,19.6,661.0,885.21,675.6
2018,3,19,14,30,721.0,159.0,2.6,19.6,636.0,869.67,665.08
2018,3,19,14,45,678.5,158.5,2.4,19.6,587.0,817.83,628.98
2018,3,19,15,0,636.0,158.0,2.2,19.6,538.0,764.86,592.11
2018,3,19,15,15,555.5,166.0,2.2,19.6,480.0,682.73,534.44
2018,3,19,15,30,475.0,174.0,2.2,19.6,422.0,609.86,481.29
2018,3,19,15,45,520.5,140.5,1.85,19.15,389.0,591.2,469.58
2018,3,19,16,0,566.0,107.0,1.5,18.7,356.0,573.27,457.22
2018,3,19,16,15,640.5,89.0,1.3,18.05,338.0,582.03,465.1
2018,3,19,16,30,715.0,71.0,1.1,17.4,320.0,578.45,462.57
2018,3,19,16,45,666.5,65.5,0.9,16.7,267.5,512.31,410.69
2018,3,19,17,0,618.0,60.0,0.7,16.0,215.0,445.46,356.86
2018,3,19,17,15,521.5,51.5,0.7,15.55,161.0,353.37,282.03
2018,3,19,17,30,425.0,43.0,0.7,15.1,107.0,270.25,211.57
2018,3,19,17,45,282.0,31.0,0.75,14.6,66.5,174.28,125.97
2018,3,19,18,0,139.0,19.0,0.8,14.1,26.0,82.31,0.0
2018,3,19,18,15,69.5,9.5,0.75,13.9,13.0,29.87,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.15,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.25,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.3,7.0,6.48,0.11
2018,3,20,7,15,0.0,8.5,3.05,11.3,8.5,7.87,1.45
2018,3,20,7,30,0.0,10.0,2.9,11.3,10.0,9.26,2.39
2018,3,20,7,45,0.0,12.5,2.7,11.35,12.5,11.58,4.42
2018,3,20,8,0,0.0,15.0,2.5,11.4,15.0,13.91,6.43
2018,3,20,8,15,0.0,19.0,2.65,11.5,19.0,17.63,9.61
2018,3,20,8,30,0.0,23.0,2.8,11.6,23.0,21.35,12.77
2018,3,20,8,45,0.0,29.5,2.95,11.65,29.5,27.4,17.9
2018,3,20,9,0,0.0,36.0,3.1,11.7,36.0,33.46,23.0
2018,3,20,9,15,0.0,49.0,3.25,11.85,49.0,45.58,33.2
2018,3,20,9,30,0.0,62.0,3.4,12.0,62.0,57.73,43.33
2018,3,20,9,45,0.0,66.0,3.55,12.15,66.0,61.48,46.34
2018,3,20,10,0,0.0,70.0,3.7,12.3,70.0,65.23,49.34
2018,3,20,10,15,0.0,81.0,3.85,12.45,81.0,75.53,57.81
2018,3,20,10,30,0.0,92.0,4.0,12.6,92.0,85.84,66.23
2018,3,20,10,45,0.0,89.0,4.1,12.7,89.0,83.06,63.79
2018,3,20,11,0,0.0,86.0,4.2,12.8,86.0,80.26,61.38
2018,3,20,11,15,0.0,79.0,4.3,12.95,79.0,73.73,55.88
2018,3,20,11,30,0.0,72.0,4.4,13.1,72.0,67.19,50.39
2018,3,20,11,45,0.0,69.5,4.5,13.25,69.5,64.86,48.41
2018,3,20,12,0,0.0,67.0,4.6,13.4,67.0,62.53,46.44
2018,3,20,12,15,0.0,67.0,4.65,13.5,67.0,62.53,46.42
2018,3,20,12,30,0.0,67.0,4.7,13.6,67.0,62.53,46.4
2018,3,20,12,45,0.0,66.0,4.75,13.7,66.0,61.59,45.62
2018,3,20,13,0,0.0,65.0,4.8,13.8,65.0,60.64,44.85
2018,3,20,13,15,0.0,68.0,4.65,13.8,68.0,63.44,47.2
2018,3,20,13,30,0.0,71.0,4.5,13.8,71.0,66.23,49.57
2018,3,20,13,45,0.0,70.0,4.4,13.85,70.0,65.28,48.83
2018,3,20,14,0,0.0,69.0,4.3,13.9,69.0,64.33,48.11
2018,3,20,14,15,0.0,65.5,4.2,13.9,65.5,61.04,45.46
2018,3,20,14,30,0.0,62.0,4.1,13.9,62.0,57.76,42.82
2018,3,20,14,45,0.0,60.5,3.95,13.85,60.5,56.34,41.75
2018,3,20,15,0,0.0,59.0,3.8,13.8,59.0,54.92,40.68
2018,3,20,15,15,0.0,67.0,3.8,13.8,67.0,62.37,47.07
2018,3,20,15,30,0.0,75.0,3.8,13.8,75.0,69.83,53.48
2018,3,20,15,45,0.0,91.0,3.65,13.65,91.0,85.14,66.58
2018,3,20,16,0,0.0,107.0,3.5,13.5,107.0,101.82,80.87
2018,3,20,16,15,4.0,107.5,3.45,13.4,109.0,106.21,84.95
2018,3,20,16,30,8.0,108.0,3.4,13.3,111.0,110.92,89.25
2018,3,20,16,45,8.0,90.5,3.35,13.2,93.0,93.28,74.39
2018,3,20,17,0,8.0,73.0,3.3,13.1,75.0,75.55,59.21
2018,3,20,17,15,4.0,54.5,3.2,12.95,55.5,54.45,40.85
2018,3,20,17,30,0.0,36.0,3.1,12.8,36.0,33.52,22.57
2018,3,20,17,45,5.0,23.5,3.05,12.7,24.0,23.87,13.33
2018,3,20,18,0,10.0,11.0,3.0,12.6,12.0,13.88,0.0
2018,3,20,18,15,5.0,5.5,2.95,12.6,6.0,6.74,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,21,5,45,4.5,1.0,1.85,14.35,1.0,0.0,0.0
2018,3,21,6,0,9.0,2.0,1.8,14.4,2.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,1.95,14.55,7.5,6.67,0.0
2018,3,21,6,30,9.0,12.0,2.1,14.7,13.0,11.28,0.29
2018,3,21,6,45,4.5,21.5,2.3,14.85,22.0,19.95,11.37
2018,3,21,7,0,0.0,31.0,2.5,15.0,31.0,28.78,19.68
2018,3,21,7,15,0.0,43.0,2.65,15.1,43.0,39.95,29.89
2018,3,21,7,30,0.0,55.0,2.8,15.2,55.0,51.14,38.0
2018,3,21,7,45,0.0,66.0,2.95,15.35,66.0,61.29,46.62
2018,3,21,8,0,0.0,77.0,3.1,15.5,77.0,71.37,55.02
2018,3,21,8,15,1.5,102.0,3.2,15.65,102.5,94.18,73.91
2018,3,21,8,30,3.0,127.0,3.3,15.8,128.0,117.34,92.83
2018,3,21,8,45,20.0,170.5,3.35,15.95,181.0,162.31,129.12
2018,3,21,9,0,37.0,214.0,3.4,16.1,234.0,208.63,166.15
2018,3,21,9,15,55.5,242.0,3.45,16.3,274.5,245.95,195.63
2018,3,21,9,30,74.0,270.0,3.5,16.5,315.0,285.75,226.93
2018,3,21,9,45,79.0,286.0,3.55,16.65,337.0,309.5,245.34
2018,3,21,10,0,84.0,302.0,3.6,16.8,359.0,333.76,264.04
2018,3,21,10,15,74.5,313.0,3.7,16.95,365.0,344.33,271.75
2018,3,21,10,30,65.0,324.0,3.8,17.1,371.0,353.92,278.62
2018,3,21,10,45,56.0,326.0,3.9,17.25,367.5,354.21,278.31
2018,3,21,11,0,47.0,328.0,4.0,17.4,364.0,353.52,277.25
2018,3,21,11,15,59.0,347.0,4.0,17.5,393.0,386.0,302.23
2018,3,21,11,30,71.0,366.0,4.0,17.6,422.0,419.5,327.74
2018,3,21,11,45,106.5,378.0,4.05,17.75,463.5,467.24,364.68
2018,3,21,12,0,142.0,390.0,4.1,17.9,505.0,526.81,409.98
2018,3,21,12,15,264.0,370.5,4.1,17.95,583.5,635.7,494.1
2018,3,21,12,30,386.0,351.0,4.1,18.0,662.0,737.56,571.18
2018,3,21,12,45,284.5,356.0,4.05,18.05,584.0,655.15,508.16
2018,3,21,13,0,183.0,361.0,4.0,18.1,506.0,556.39,433.07
2018,3,21,13,15,119.0,346.5,4.05,18.1,440.0,482.61,376.81
2018,3,21,13,30,55.0,332.0,4.1,18.1,374.0,393.94,308.01
2018,3,21,13,45,65.0,329.0,4.1,18.15,377.0,402.3,315.43
2018,3,21,14,0,75.0,326.0,4.1,18.2,380.0,410.43,322.4
2018,3,21,14,15,63.5,300.0,4.1,18.2,344.5,371.83,292.97
2018,3,21,14,30,52.0,274.0,4.1,18.2,309.0,333.09,263.28
2018,3,21,14,45,56.0,264.5,4.15,18.15,300.0,327.27,259.67
2018,3,21,15,0,60.0,255.0,4.2,18.1,291.0,321.21,255.8
2018,3,21,15,15,45.5,224.0,4.2,18.1,250.0,273.84,218.62
2018,3,21,15,30,31.0,193.0,4.2,18.1,209.0,227.03,181.45
2018,3,21,15,45,59.5,182.0,3.85,17.9,209.5,238.28,192.17
2018,3,21,16,0,88.0,171.0,3.5,17.7,210.0,247.54,201.02
2018,3,21,16,15,60.5,133.5,3.2,17.35,159.0,182.59,148.04
2018,3,21,16,30,33.0,96.0,2.9,17.0,108.0,120.02,96.13
2018,3,21,16,45,21.5,84.5,2.6,16.7,92.0,100.02,79.31
2018,3,21,17,0,10.0,73.0,2.3,16.4,76.0,76.54,59.29
2018,3,21,17,15,5.0,56.5,2.25,16.1,58.0,57.1,42.59
2018,3,21,17,30,0.0,40.0,2.2,15.8,40.0,37.99,26.03
2018,3,21,17,45,5.0,26.5,2.15,15.55,27.0,26.77,15.59
2018,3,21,18,0,10.0,13.0,2.1,15.3,14.0,15.77,0.0
2018,3,21,18,15,5.0,6.5,2.1,15.15,7.0,7.7,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,22,5,45,4.5,0.5,3.15,13.5,0.5,0.0,0.0
2018,3,22,6,0,9.0,1.0,3.2,13.5,1.0,0.0,0.0
2018,3,22,6,15,9.0,3.0,3.3,13.6,3.5,2.86,0.0
2018,3,22,6,30,9.0,5.0,3.4,13.7,6.0,4.75,0.0
2018,3,22,6,45,4.5,7.0,3.5,13.85,7.5,6.57,0.0
2018,3,22,7,0,0.0,9.0,3.6,14.0,9.0,8.33,1.72
2018,3,22,7,15,0.0,10.5,3.7,14.15,10.5,9.72,3.05
2018,3,22,7,30,0.0,12.0,3.8,14.3,12.0,11.12,3.9
2018,3,22,7,45,0.0,17.0,3.9,14.4,17.0,15.76,7.89
2018,3,22,8,0,0.0,22.0,4.0,14.5,22.0,20.41,11.85
2018,3,22,8,15,0.0,30.5,4.15,14.8,30.5,28.31,18.53
2018,3,22,8,30,0.0,39.0,4.3,15.1,39.0,36.23,25.14
2018,3,22,8,45,0.0,61.5,4.45,15.35,61.5,57.22,42.68
2018,3,22,9,0,0.0,84.0,4.6,15.6,84.0,78.25,60.04
2018,3,22,9,15,5.0,114.5,4.65,15.9,117.5,108.68,84.96
2018,3,22,9,30,10.0,145.0,4.7,16.2,151.0,139.71,110.1
2018,3,22,9,45,7.0,143.0,4.8,16.55,147.5,136.98,107.48
2018,3,22,10,0,4.0,141.0,4.9,16.9,144.0,133.86,104.56
2018,3,22,10,15,6.0,149.5,4.85,16.9,154.0,143.47,112.21
2018,3,22,10,30,8.0,158.0,4.8,16.9,164.0,153.3,120.03
2018,3,22,10,45,37.0,236.5,4.7,16.95,265.0,253.44,200.61
2018,3,22,11,0,66.0,315.0,4.6,17.0,366.0,355.52,280.73
2018,3,22,11,15,109.0,340.0,4.55,17.0,426.0,427.1,336.61
2018,3,22,11,30,152.0,365.0,4.5,17.0,486.0,495.38,389.28
2018,3,22,11,45,153.5,356.5,4.45,16.95,480.0,495.61,389.33
2018,3,22,12,0,155.0,348.0,4.4,16.9,474.0,495.04,389.08
2018,3,22,12,15,92.5,323.0,4.3,16.8,398.0,406.68,320.08
2018,3,22,12,30,30.0,298.0,4.2,16.7,322.0,325.31,255.36
2018,3,22,12,45,136.5,306.0,4.1,16.6,414.5,448.95,354.95
2018,3,22,13,0,243.0,314.0,4.0,16.5,507.0,576.03,453.82
2018,3,22,13,15,508.0,237.5,3.95,16.3,630.5,766.1,601.88
2018,3,22,13,30,773.0,161.0,3.9,16.1,754.0,940.79,728.83
2018,3,22,13,45,497.5,215.0,3.8,15.9,592.0,734.18,578.23
2018,3,22,14,0,222.0,269.0,3.7,15.7,430.0,514.84,408.99
2018,3,22,14,15,157.0,264.5,3.7,15.4,376.0,433.8,347.08
2018,3,22,14,30,92.0,260.0,3.7,15.1,322.0,354.2,284.12
2018,3,22,14,45,81.0,251.5,3.7,14.85,304.0,334.91,269.61
2018,3,22,15,0,70.0,243.0,3.7,14.6,286.0,315.91,255.04
2018,3,22,15,15,233.0,208.5,3.7,14.6,335.5,442.74,361.44
2018,3,22,15,30,396.0,174.0,3.7,14.6,385.0,545.86,446.34
2018,3,22,15,45,453.0,153.0,3.75,13.7,373.0,553.88,455.97
2018,3,22,16,0,510.0,132.0,3.8,12.8,361.0,555.88,461.15
2018,3,22,16,15,556.0,110.5,3.8,12.4,332.5,548.39,457.16
2018,3,22,16,30,602.0,89.0,3.8,12.0,304.0,529.99,443.87
2018,3,22,16,45,426.0,90.5,3.8,11.6,230.5,389.33,327.96
2018,3,22,17,0,250.0,92.0,3.8,11.2,157.0,260.24,218.52
2018,3,22,17,15,183.0,75.0,3.65,10.85,116.5,193.85,160.64
2018,3,22,17,30,116.0,58.0,3.5,10.5,76.0,134.3,107.83
2018,3,22,17,45,72.0,39.0,3.35,10.1,49.0,81.31,59.92
2018,3,22,18,0,28.0,20.0,3.2,9.7,22.0,35.32,0.0
2018,3,22,18,15,14.0,10.0,3.1,9.5,11.0,13.74,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,4.9,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.2,2.0,0.0,0.0
2018,3,23,6,15,140.0,16.5,1.05,5.95,26.5,15.73,0.0
2018,3,23,6,30,264.0,31.0,1.3,6.7,51.0,26.24,13.04
2018,3,23,6,45,396.5,41.0,1.55,7.5,98.5,32.79,23.36
2018,3,23,7,0,529.0,51.0,1.8,8.3,146.0,39.16,29.74
2018,3,23,7,15,609.5,57.0,2.0,8.8,201.0,41.73,32.38
2018,3,23,7,30,690.0,63.0,2.2,9.3,256.0,65.32,37.43
2018,3,23,7,45,739.0,67.0,2.35,9.8,312.0,122.57,69.33
2018,3,23,8,0,788.0,71.0,2.5,10.3,368.0,181.76,114.52
2018,3,23,8,15,820.0,74.5,2.5,10.8,422.0,242.46,167.43
2018,3,23,8,30,852.0,78.0,2.5,11.3,476.0,306.36,224.92
2018,3,23,8,45,875.5,80.0,2.5,11.75,526.0,368.9,281.41
2018,3,23,9,0,899.0,82.0,2.5,12.2,576.0,435.1,339.47
2018,3,23,9,15,915.0,84.5,2.4,12.65,621.5,496.93,392.11
2018,3,23,9,30,931.0,87.0,2.3,13.1,667.0,558.74,442.68
2018,3,23,9,45,942.0,88.0,2.2,13.5,705.0,616.02,487.95
2018,3,23,10,0,953.0,89.0,2.1,13.9,743.0,672.16,530.58
2018,3,23,10,15,960.0,91.0,2.05,14.25,774.5,725.25,569.76
2018,3,23,10,30,967.0,93.0,2.0,14.6,806.0,776.32,605.15
2018,3,23,10,45,972.5,93.5,2.0,14.95,830.0,822.51,635.61
2018,3,23,11,0,978.0,94.0,2.0,15.3,854.0,866.08,663.87
2018,3,23,11,15,981.5,95.0,2.05,15.55,870.5,905.7,689.87
2018,3,23,11,30,985.0,96.0,2.1,15.8,887.0,942.17,713.62
2018,3,23,11,45,985.5,96.0,2.2,16.0,893.5,971.64,733.28
2018,3,23,12,0,986.0,96.0,2.3,16.2,900.0,997.47,750.6
2018,3,23,12,15,984.5,96.5,2.45,16.3,898.5,1018.24,765.49
2018,3,23,12,30,983.0,97.0,2.6,16.4,897.0,1035.11,777.93
2018,3,23,12,45,981.5,96.0,2.7,16.5,887.5,1046.39,786.27
2018,3,23,13,0,980.0,95.0,2.8,16.6,878.0,1053.64,792.13
2018,3,23,13,15,975.5,94.5,2.9,16.6,860.0,1054.5,794.22
2018,3,23,13,30,971.0,94.0,3.0,16.6,842.0,1051.32,793.8
2018,3,23,13,45,963.5,92.5,3.05,16.55,815.0,1040.1,787.85
2018,3,23,14,0,956.0,91.0,3.1,16.5,788.0,1024.99,779.43
2018,3,23,14,15,947.0,89.0,3.15,16.35,754.5,1004.1,767.49
2018,3,23,14,30,938.0,87.0,3.2,16.2,721.0,979.61,753.12
2018,3,23,14,45,922.5,86.5,3.2,16.0,680.5,947.57,733.25
2018,3,23,15,0,907.0,86.0,3.2,15.8,640.0,912.62,711.27
2018,3,23,15,15,759.5,116.0,3.2,15.8,557.0,808.91,639.16
2018,3,23,15,30,612.0,146.0,3.2,15.8,474.0,698.47,560.37
2018,3,23,15,45,477.5,156.5,3.25,15.25,398.0,577.73,469.81
2018,3,23,16,0,343.0,167.0,3.3,14.7,322.0,458.41,376.88
2018,3,23,16,15,319.5,149.5,3.15,14.15,280.5,408.55,338.53
2018,3,23,16,30,296.0,132.0,3.0,13.6,239.0,359.68,299.64
2018,3,23,16,45,212.0,116.5,2.85,13.1,187.0,276.89,230.85
2018,3,23,17,0,128.0,101.0,2.7,12.6,135.0,192.6,159.48
2018,3,23,17,15,87.5,79.5,2.45,11.85,100.5,141.33,115.28
2018,3,23,17,30,47.0,58.0,2.2,11.1,66.0,86.79,67.86
2018,3,23,17,45,84.5,39.5,1.95,10.3,47.0,93.8,70.28
2018,3,23,18,0,122.0,21.0,1.7,9.5,28.0,80.96,17.15
2018,3,23,18,15,61.0,10.5,1.7,9.25,14.0,28.39,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.05,7.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,7.5,2.0,0.0,0.0
2018,3,24,6,15,97.5,17.0,1.2,8.0,24.5,16.2,0.0
2018,3,24,6,30,185.0,32.0,1.4,8.5,47.0,25.25,13.43
2018,3,24,6,45,225.0,47.5,1.6,9.05,79.5,36.66,26.71
2018,3,24,7,0,265.0,63.0,1.8,9.6,112.0,47.52,37.12
2018,3,24,7,15,407.0,70.0,1.85,9.95,173.0,51.57,41.12
2018,3,24,7,30,549.0,77.0,1.9,10.3,234.0,74.89,47.29
2018,3,24,7,45,455.0,105.5,1.95,10.6,253.0,126.25,83.75
2018,3,24,8,0,361.0,134.0,2.0,10.9,272.0,166.63,120.4
