Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,15,331.0,157.0,2.1,11.15,297.0,207.16,156.78
2018,3,24,8,30,301.0,180.0,2.2,11.4,322.0,241.56,188.14
2018,3,24,8,45,189.5,206.0,2.25,11.65,298.5,248.43,197.93
2018,3,24,9,0,78.0,232.0,2.3,11.9,275.0,240.98,193.91
2018,3,24,9,15,102.0,259.5,2.45,12.15,320.5,283.03,227.67
2018,3,24,9,30,126.0,287.0,2.6,12.4,366.0,329.01,264.15
2018,3,24,9,45,151.0,304.0,2.7,12.65,404.5,368.65,295.35
2018,3,24,10,0,176.0,321.0,2.8,12.9,443.0,410.76,328.22
2018,3,24,10,15,189.0,313.5,3.0,13.2,449.5,424.21,338.87
2018,3,24,10,30,202.0,306.0,3.2,13.5,456.0,437.88,349.81
2018,3,24,10,45,269.0,310.0,3.4,13.8,516.0,508.36,405.15
2018,3,24,11,0,336.0,314.0,3.6,14.1,576.0,579.11,459.81
2018,3,24,11,15,203.0,294.5,3.75,14.25,453.5,466.05,371.04
2018,3,24,11,30,70.0,275.0,3.9,14.4,331.0,327.25,260.22
2018,3,24,11,45,47.5,272.0,4.05,14.55,310.0,307.81,244.49
2018,3,24,12,0,25.0,269.0,4.2,14.7,289.0,286.92,227.19
2018,3,24,12,15,173.0,300.5,4.35,14.7,442.0,468.58,374.05
2018,3,24,12,30,321.0,332.0,4.5,14.7,595.0,657.94,520.74
2018,3,24,12,45,288.0,351.5,4.6,14.75,585.5,654.7,516.59
2018,3,24,13,0,255.0,371.0,4.7,14.8,576.0,649.86,512.24
2018,3,24,13,15,256.5,349.5,4.7,14.7,552.0,632.41,500.28
2018,3,24,13,30,258.0,328.0,4.7,14.6,528.0,613.35,487.16
2018,3,24,13,45,330.0,304.0,4.7,14.5,551.5,657.99,524.09
2018,3,24,14,0,402.0,280.0,4.7,14.4,575.0,713.86,568.6
2018,3,24,14,15,630.0,197.5,4.65,14.2,636.5,841.32,670.0
2018,3,24,14,30,858.0,115.0,4.6,14.0,698.0,947.09,747.49
2018,3,24,14,45,874.5,103.5,4.55,13.8,668.5,932.84,738.21
2018,3,24,15,0,891.0,92.0,4.5,13.6,639.0,906.67,721.24
2018,3,24,15,15,850.5,94.0,4.5,13.6,586.0,858.19,687.77
2018,3,24,15,30,810.0,96.0,4.5,13.6,533.0,801.3,647.73
2018,3,24,15,45,676.5,110.5,4.3,13.05,452.5,688.88,564.78
2018,3,24,16,0,543.0,125.0,4.1,12.5,372.0,578.91,480.13
2018,3,24,16,15,563.0,106.5,3.8,12.1,336.0,549.86,458.83
2018,3,24,16,30,583.0,88.0,3.5,11.7,300.0,516.99,433.18
2018,3,24,16,45,492.0,84.5,3.25,11.3,244.0,428.39,360.15
2018,3,24,17,0,401.0,81.0,3.0,10.9,188.0,343.78,288.73
2018,3,24,17,15,332.0,68.0,2.65,10.25,143.0,272.22,226.73
2018,3,24,17,30,263.0,55.0,2.3,9.6,98.0,207.52,169.07
2018,3,24,17,45,197.5,39.5,1.9,8.9,65.0,148.59,114.48
2018,3,24,18,0,132.0,24.0,1.5,8.2,32.0,89.34,28.6
2018,3,24,18,15,66.0,12.0,1.5,7.95,16.0,31.36,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.55,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,5.8,5.0,0.0,0.0
2018,3,25,6,15,134.0,20.0,1.1,6.55,31.0,19.06,0.0
2018,3,25,6,30,248.0,35.0,1.4,7.3,57.0,27.67,16.3
2018,3,25,6,45,375.5,45.5,1.7,8.1,104.0,36.46,26.75
2018,3,25,7,0,503.0,56.0,2.0,8.9,151.0,43.08,33.28
2018,3,25,7,15,462.5,71.5,2.1,9.3,180.5,53.58,43.07
2018,3,25,7,30,422.0,87.0,2.2,9.7,210.0,79.88,53.72
2018,3,25,7,45,572.5,84.5,2.35,10.1,286.0,122.38,75.4
2018,3,25,8,0,723.0,82.0,2.5,10.5,362.0,182.77,118.3
2018,3,25,8,15,769.0,83.5,2.6,10.8,418.0,244.52,171.67
2018,3,25,8,30,815.0,85.0,2.7,11.1,474.0,307.67,228.06
2018,3,25,8,45,835.5,88.5,2.75,11.4,522.5,368.5,283.19
2018,3,25,9,0,856.0,92.0,2.8,11.7,571.0,430.59,338.13
2018,3,25,9,15,873.0,94.0,2.85,11.95,615.0,490.6,389.98
2018,3,25,9,30,890.0,96.0,2.9,12.2,659.0,551.75,441.04
2018,3,25,9,45,903.0,98.0,3.0,12.4,698.0,609.02,487.84
2018,3,25,10,0,916.0,100.0,3.1,12.6,737.0,665.46,532.68
2018,3,25,10,15,924.5,101.5,3.15,12.75,768.0,717.32,572.84
2018,3,25,10,30,933.0,103.0,3.2,12.9,799.0,767.37,609.83
2018,3,25,10,45,938.0,104.5,3.25,13.05,822.5,812.76,641.63
2018,3,25,11,0,943.0,106.0,3.3,13.2,846.0,855.61,671.35
2018,3,25,11,15,947.0,106.5,3.35,13.3,862.0,893.89,697.74
2018,3,25,11,30,951.0,107.0,3.4,13.4,878.0,929.15,721.92
2018,3,25,11,45,953.0,107.0,3.5,13.45,885.5,958.95,742.73
2018,3,25,12,0,955.0,107.0,3.6,13.5,893.0,985.31,761.21
2018,3,25,12,15,954.0,107.5,3.65,13.55,892.0,1005.85,775.41
2018,3,25,12,30,953.0,108.0,3.7,13.6,891.0,1022.62,787.15
2018,3,25,12,45,950.5,107.5,3.8,13.6,881.5,1033.06,795.21
2018,3,25,13,0,948.0,107.0,3.9,13.6,872.0,1039.59,800.77
2018,3,25,13,15,840.0,138.5,3.95,13.6,805.5,983.36,762.56
2018,3,25,13,30,732.0,170.0,4.0,13.6,739.0,920.48,719.64
2018,3,25,13,45,560.0,237.5,4.05,13.55,665.0,821.76,648.6
2018,3,25,14,0,388.0,305.0,4.1,13.5,591.0,714.96,566.79
2018,3,25,14,15,417.0,280.5,4.15,13.4,575.5,726.14,577.88
2018,3,25,14,30,446.0,256.0,4.2,13.3,560.0,721.43,576.93
2018,3,25,14,45,301.0,235.5,4.2,13.2,435.5,544.47,441.37
2018,3,25,15,0,156.0,215.0,4.2,13.1,311.0,372.97,304.93
2018,3,25,15,15,249.5,191.5,4.2,13.1,332.5,437.13,360.14
2018,3,25,15,30,343.0,168.0,4.2,13.1,354.0,495.68,409.38
2018,3,25,15,45,570.0,124.5,4.15,12.8,400.0,621.02,513.42
2018,3,25,16,0,797.0,81.0,4.1,12.5,446.0,716.86,589.23
2018,3,25,16,15,771.5,76.0,3.9,12.15,395.5,660.21,546.63
2018,3,25,16,30,746.0,71.0,3.7,11.8,345.0,603.27,503.16
2018,3,25,16,45,697.0,66.0,3.45,11.45,290.5,531.64,444.96
2018,3,25,17,0,648.0,61.0,3.2,11.1,236.0,466.51,389.89
2018,3,25,17,15,571.5,54.5,2.9,10.4,183.5,385.07,319.8
2018,3,25,17,30,495.0,48.0,2.6,9.7,131.0,310.22,252.85
2018,3,25,17,45,362.0,37.0,2.3,9.0,86.0,214.3,166.49
2018,3,25,18,0,229.0,26.0,2.0,8.3,41.0,126.15,52.18
2018,3,25,18,15,114.5,13.0,1.95,8.05,20.5,47.0,0.0
2018,3,25,18,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,2.8,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,2.9,7.2,6.0,0.0,0.0
2018,3,26,6,15,183.0,20.5,3.1,7.6,35.0,19.54,0.0
2018,3,26,6,30,328.0,34.0,3.3,8.0,64.0,28.27,17.39
2018,3,26,6,45,446.0,42.5,3.45,8.4,112.5,33.33,24.01
2018,3,26,7,0,564.0,51.0,3.6,8.8,161.0,38.35,29.06
2018,3,26,7,15,634.0,57.0,3.75,9.4,216.0,41.0,31.68
2018,3,26,7,30,704.0,63.0,3.9,10.0,271.0,76.66,43.08
2018,3,26,7,45,750.5,67.0,4.05,10.6,327.0,130.98,74.77
2018,3,26,8,0,797.0,71.0,4.2,11.2,383.0,190.91,121.96
2018,3,26,8,15,827.5,74.0,4.3,11.7,436.5,251.6,175.68
2018,3,26,8,30,858.0,77.0,4.4,12.2,490.0,315.27,233.6
2018,3,26,8,45,880.5,79.0,4.45,12.75,540.0,380.59,292.71
2018,3,26,9,0,903.0,81.0,4.5,13.3,590.0,444.16,349.12
2018,3,26,9,15,919.0,83.0,4.55,13.7,635.0,505.71,402.58
2018,3,26,9,30,935.0,85.0,4.6,14.1,680.0,567.21,454.31
2018,3,26,9,45,947.5,85.5,4.65,14.5,719.0,624.96,501.55
2018,3,26,10,0,960.0,86.0,4.7,14.9,758.0,681.68,546.59
2018,3,26,10,15,964.5,88.5,4.7,15.15,788.0,733.74,586.89
2018,3,26,10,30,969.0,91.0,4.7,15.4,818.0,783.55,622.87
2018,3,26,10,45,971.5,93.5,4.7,15.7,841.5,829.38,654.67
2018,3,26,11,0,974.0,96.0,4.7,16.0,865.0,872.39,684.08
2018,3,26,11,15,976.5,97.0,4.7,16.15,880.5,910.84,710.39
2018,3,26,11,30,979.0,98.0,4.7,16.3,896.0,946.1,734.29
2018,3,26,11,45,978.0,99.5,4.7,16.5,902.5,975.42,753.79
2018,3,26,12,0,977.0,101.0,4.7,16.7,909.0,1001.08,770.75
2018,3,26,12,15,976.5,100.5,4.7,16.8,907.5,1021.32,784.29
2018,3,26,12,30,976.0,100.0,4.7,16.9,906.0,1037.71,795.28
2018,3,26,12,45,975.5,98.5,4.65,17.0,896.5,1049.1,802.49
2018,3,26,13,0,975.0,97.0,4.6,17.1,887.0,1056.49,807.1
2018,3,26,13,15,971.5,96.0,4.55,17.1,869.0,1057.49,807.83
2018,3,26,13,30,968.0,95.0,4.5,17.1,851.0,1054.46,806.0
2018,3,26,13,45,962.0,93.0,4.45,17.15,824.5,1043.88,799.03
2018,3,26,14,0,956.0,91.0,4.4,17.2,798.0,1029.38,789.57
2018,3,26,14,15,946.0,89.5,4.3,17.1,764.0,1007.85,775.58
2018,3,26,14,30,936.0,88.0,4.2,17.0,730.0,982.77,759.4
2018,3,26,14,45,922.5,87.0,4.15,16.9,690.0,951.72,739.38
2018,3,26,15,0,909.0,86.0,4.1,16.8,650.0,917.68,717.22
2018,3,26,15,15,892.5,83.5,4.1,16.8,604.5,876.53,689.84
2018,3,26,15,30,876.0,81.0,4.1,16.8,559.0,833.06,660.53
2018,3,26,15,45,849.5,78.5,3.9,16.4,507.5,786.07,628.35
2018,3,26,16,0,823.0,76.0,3.7,16.0,456.0,731.27,589.83
2018,3,26,16,15,786.0,73.5,3.25,15.45,402.0,668.27,543.68
2018,3,26,16,30,749.0,71.0,2.8,14.9,348.0,605.86,496.44
2018,3,26,16,45,699.0,66.0,2.4,14.35,293.0,533.41,438.61
2018,3,26,17,0,649.0,61.0,2.0,13.8,238.0,467.45,383.84
2018,3,26,17,15,569.5,54.5,1.8,12.85,185.0,384.3,314.4
2018,3,26,17,30,490.0,48.0,1.6,11.9,132.0,308.13,248.11
2018,3,26,17,45,362.5,38.0,1.45,11.0,88.0,215.69,166.42
2018,3,26,18,0,235.0,28.0,1.3,10.1,44.0,130.76,61.96
2018,3,26,18,15,123.0,15.0,1.3,9.8,23.0,51.53,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.25,9.2,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.3,9.4,6.0,5.72,0.0
2018,3,27,6,15,163.0,21.0,1.25,9.9,35.0,16.81,0.0
2018,3,27,6,30,291.0,36.0,1.2,10.4,64.0,29.92,19.11
2018,3,27,6,45,406.0,45.5,1.2,10.9,111.5,35.81,26.06
2018,3,27,7,0,521.0,55.0,1.2,11.4,159.0,41.55,31.69
2018,3,27,7,15,594.5,61.0,1.25,12.1,213.5,44.01,34.07
2018,3,27,7,30,668.0,67.0,1.3,12.8,268.0,76.89,42.62
2018,3,27,7,45,716.0,71.0,1.4,13.55,323.0,133.36,76.9
2018,3,27,8,0,764.0,75.0,1.5,14.3,378.0,191.52,121.94
2018,3,27,8,15,795.0,78.5,1.6,14.95,431.0,250.83,173.09
2018,3,27,8,30,826.0,82.0,1.7,15.6,484.0,313.23,227.99
2018,3,27,8,45,848.0,85.0,1.8,16.25,533.5,374.79,281.97
2018,3,27,9,0,870.0,88.0,1.9,16.9,583.0,437.74,335.63
2018,3,27,9,15,888.0,89.5,2.0,17.3,627.5,500.1,387.5
2018,3,27,9,30,906.0,91.0,2.1,17.7,672.0,560.56,436.3
2018,3,27,9,45,921.0,90.5,2.15,18.1,710.5,617.31,480.64
2018,3,27,10,0,936.0,90.0,2.2,18.5,749.0,673.32,523.03
2018,3,27,10,15,942.0,92.0,2.3,18.8,779.5,724.74,561.29
2018,3,27,10,30,948.0,94.0,2.4,19.1,810.0,774.09,595.7
2018,3,27,10,45,952.0,96.0,2.5,19.4,833.5,819.63,626.38
2018,3,27,11,0,956.0,98.0,2.6,19.7,857.0,862.51,654.97
2018,3,27,11,15,958.0,99.5,2.65,19.95,872.0,900.38,679.68
2018,3,27,11,30,960.0,101.0,2.7,20.2,887.0,935.08,702.16
2018,3,27,11,45,959.0,102.5,2.75,20.45,893.5,963.81,720.56
2018,3,27,12,0,958.0,104.0,2.8,20.7,900.0,988.95,736.62
2018,3,27,12,15,956.5,104.0,2.75,20.85,898.0,1008.35,748.31
2018,3,27,12,30,955.0,104.0,2.7,21.0,896.0,1023.95,757.59
2018,3,27,12,45,945.0,107.5,2.7,21.15,884.0,1031.3,762.07
2018,3,27,13,0,935.0,111.0,2.7,21.3,872.0,1034.68,764.18
2018,3,27,13,15,907.5,120.0,2.7,21.35,846.0,1023.07,756.95
2018,3,27,13,30,880.0,129.0,2.7,21.4,820.0,1007.67,747.49
2018,3,27,13,45,872.5,126.0,2.7,21.45,793.0,1004.0,745.95
2018,3,27,14,0,865.0,123.0,2.7,21.5,766.0,987.86,736.17
2018,3,27,14,15,860.5,117.0,2.65,21.4,733.5,967.63,723.84
2018,3,27,14,30,856.0,111.0,2.6,21.3,701.0,943.88,709.25
2018,3,27,14,45,838.0,107.5,2.6,21.2,658.5,907.29,686.43
2018,3,27,15,0,820.0,104.0,2.6,21.1,616.0,868.13,661.76
2018,3,27,15,15,811.0,97.0,2.6,21.1,573.0,830.34,637.55
2018,3,27,15,30,802.0,90.0,2.6,21.1,530.0,789.96,611.24
2018,3,27,15,45,799.5,83.0,2.4,20.65,488.0,752.39,586.37
2018,3,27,16,0,797.0,76.0,2.2,20.2,446.0,712.2,559.22
2018,3,27,16,15,770.5,72.5,1.9,19.55,396.0,656.54,520.01
2018,3,27,16,30,744.0,69.0,1.6,18.9,346.0,600.68,479.42
2018,3,27,16,45,692.0,64.0,1.3,18.3,290.5,527.2,422.53
2018,3,27,17,0,640.0,59.0,1.0,17.7,235.0,460.09,368.54
2018,3,27,17,15,558.0,52.0,1.05,16.9,181.5,375.47,300.8
2018,3,27,17,30,476.0,45.0,1.1,16.1,128.0,298.32,235.98
2018,3,27,17,45,347.5,36.0,1.15,15.3,85.5,207.58,157.89
2018,3,27,18,0,219.0,27.0,1.2,14.5,43.0,126.4,65.0
2018,3,27,18,15,118.0,15.0,1.2,14.3,22.5,50.06,0.0
2018,3,27,18,30,17.0,3.0,1.2,14.1,2.0,0.0,0.0
2018,3,27,18,45,8.5,1.5,1.2,13.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,28,5,45,23.5,4.0,0.5,11.75,4.0,0.0,0.0
2018,3,28,6,0,47.0,8.0,0.5,12.0,8.0,7.63,0.0
2018,3,28,6,15,189.0,21.0,0.55,12.75,38.0,17.59,0.0
2018,3,28,6,30,331.0,34.0,0.6,13.5,68.0,27.59,17.33
2018,3,28,6,45,432.0,43.0,0.65,14.3,114.5,33.2,23.5
2018,3,28,7,0,533.0,52.0,0.7,15.1,161.0,38.63,28.67
2018,3,28,7,15,596.0,59.0,0.85,15.75,214.0,42.08,31.87
2018,3,28,7,30,659.0,66.0,1.0,16.4,267.0,77.86,42.07
2018,3,28,7,45,668.0,76.0,1.15,17.05,312.5,131.08,75.7
2018,3,28,8,0,677.0,86.0,1.3,17.7,358.0,185.31,119.03
2018,3,28,8,15,670.0,101.0,1.45,18.4,400.0,241.03,167.6
2018,3,28,8,30,663.0,116.0,1.6,19.1,442.0,295.6,215.65
2018,3,28,8,45,687.5,122.5,1.75,19.8,489.5,352.29,263.87
2018,3,28,9,0,712.0,129.0,1.9,20.5,537.0,410.98,312.55
2018,3,28,9,15,803.5,108.0,2.0,20.9,601.0,479.03,367.15
2018,3,28,9,30,895.0,87.0,2.1,21.3,665.0,553.66,425.71
2018,3,28,9,45,910.5,86.5,2.15,21.75,703.5,610.04,468.98
2018,3,28,10,0,926.0,86.0,2.2,22.2,742.0,665.76,510.5
2018,3,28,10,15,934.0,87.5,2.2,22.55,773.0,717.45,547.75
2018,3,28,10,30,942.0,89.0,2.2,22.9,804.0,767.27,580.93
2018,3,28,10,45,947.5,90.0,2.25,23.2,827.5,812.58,610.57
2018,3,28,11,0,953.0,91.0,2.3,23.5,851.0,855.33,638.2
2018,3,28,11,15,956.5,91.5,2.3,23.8,866.5,893.17,661.87
2018,3,28,11,30,960.0,92.0,2.3,24.1,882.0,927.92,683.33
2018,3,28,11,45,961.5,92.0,2.3,24.35,889.0,957.13,701.18
2018,3,28,12,0,963.0,92.0,2.3,24.6,896.0,982.84,716.74
2018,3,28,12,15,963.0,92.0,2.25,24.7,895.0,1003.52,728.98
2018,3,28,12,30,963.0,92.0,2.2,24.8,894.0,1020.44,738.86
2018,3,28,12,45,961.0,91.5,2.2,24.95,884.5,1031.04,745.26
2018,3,28,13,0,959.0,91.0,2.2,25.1,875.0,1037.7,749.35
2018,3,28,13,15,955.0,90.5,2.25,25.1,857.5,1038.46,750.9
2018,3,28,13,30,951.0,90.0,2.3,25.1,840.0,1035.27,750.14
2018,3,28,13,45,945.5,88.5,2.3,25.1,814.5,1025.57,744.84
2018,3,28,14,0,940.0,87.0,2.3,25.1,789.0,1012.03,737.26
2018,3,28,14,15,931.0,86.5,2.35,25.0,756.5,992.58,726.82
2018,3,28,14,30,922.0,86.0,2.4,24.9,724.0,969.65,714.17
2018,3,28,14,45,910.0,84.0,2.4,24.8,684.5,938.87,695.86
2018,3,28,15,0,898.0,82.0,2.4,24.7,645.0,905.08,675.5
2018,3,28,15,15,882.0,79.5,2.4,24.7,600.0,864.46,650.1
2018,3,28,15,30,866.0,77.0,2.4,24.7,555.0,821.54,622.89
2018,3,28,15,45,844.0,74.5,2.25,24.1,505.5,771.83,590.88
2018,3,28,16,0,822.0,72.0,2.1,23.5,456.0,726.94,561.74
2018,3,28,16,15,788.5,69.0,1.85,22.8,403.0,665.8,519.75
2018,3,28,16,30,755.0,66.0,1.6,22.1,350.0,605.04,476.87
2018,3,28,16,45,707.0,62.0,1.35,21.35,295.5,534.73,423.7
2018,3,28,17,0,659.0,58.0,1.1,20.6,241.0,466.99,370.46
2018,3,28,17,15,596.0,51.5,1.1,19.7,190.0,395.1,313.04
2018,3,28,17,30,533.0,45.0,1.1,18.8,139.0,325.45,254.57
2018,3,28,17,45,411.5,35.5,1.1,17.85,93.5,233.83,176.5
2018,3,28,18,0,290.0,26.0,1.1,16.9,48.0,151.45,83.65
2018,3,28,18,15,155.0,14.5,1.15,16.75,25.0,60.86,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.4,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,29,5,45,27.5,4.5,0.55,15.45,4.5,0.0,0.0
2018,3,29,6,0,55.0,9.0,0.5,15.6,9.0,8.58,0.0
2018,3,29,6,15,186.5,22.5,0.5,16.2,39.5,17.9,0.0
2018,3,29,6,30,318.0,36.0,0.5,16.8,70.0,29.23,18.7
2018,3,29,6,45,430.0,43.5,0.55,17.45,117.5,33.38,23.38
2018,3,29,7,0,542.0,51.0,0.6,18.1,165.0,37.52,27.36
2018,3,29,7,15,599.0,59.0,0.75,18.65,217.5,41.83,31.28
2018,3,29,7,30,656.0,67.0,0.9,19.2,270.0,80.71,43.13
2018,3,29,7,45,678.5,75.0,1.05,19.8,319.0,133.59,76.24
2018,3,29,8,0,701.0,83.0,1.2,20.4,368.0,189.08,119.86
2018,3,29,8,15,756.5,82.5,1.35,20.95,426.5,250.36,170.46
2018,3,29,8,30,812.0,82.0,1.5,21.5,485.0,314.19,224.38
2018,3,29,8,45,846.0,81.0,1.65,22.1,537.0,375.55,276.68
2018,3,29,9,0,880.0,80.0,1.8,22.7,589.0,441.91,331.58
2018,3,29,9,15,895.5,81.5,1.85,23.05,632.5,501.4,379.98
2018,3,29,9,30,911.0,83.0,1.9,23.4,676.0,560.82,426.68
2018,3,29,9,45,923.5,84.5,1.9,23.8,714.5,618.15,469.94
2018,3,29,10,0,936.0,86.0,1.9,24.2,753.0,674.52,511.01
2018,3,29,10,15,943.5,87.0,1.95,24.55,783.5,725.81,547.67
2018,3,29,10,30,951.0,88.0,2.0,24.9,814.0,775.13,580.14
2018,3,29,10,45,956.0,89.5,2.05,25.2,837.5,820.85,609.63
2018,3,29,11,0,961.0,91.0,2.1,25.5,861.0,863.97,637.09
2018,3,29,11,15,964.5,91.5,2.1,25.75,876.5,902.01,660.62
2018,3,29,11,30,968.0,92.0,2.1,26.0,892.0,936.94,681.96
2018,3,29,11,45,969.0,93.0,2.15,26.2,899.5,966.89,700.64
2018,3,29,12,0,970.0,94.0,2.2,26.4,907.0,993.31,717.1
2018,3,29,12,15,967.0,95.5,2.25,26.5,905.0,1012.86,729.54
2018,3,29,12,30,964.0,97.0,2.3,26.6,903.0,1028.55,739.68
2018,3,29,12,45,958.5,98.5,2.35,26.7,892.5,1037.93,745.99
2018,3,29,13,0,953.0,100.0,2.4,26.8,882.0,1043.35,749.99
2018,3,29,13,15,949.5,99.0,2.45,26.75,864.5,1044.03,751.61
2018,3,29,13,30,946.0,98.0,2.5,26.7,847.0,1040.77,750.93
2018,3,29,13,45,940.0,97.0,2.5,26.7,821.5,1031.18,745.71
2018,3,29,14,0,934.0,96.0,2.5,26.7,796.0,1017.78,738.25
2018,3,29,14,15,925.5,94.0,2.5,26.6,763.0,997.16,726.55
2018,3,29,14,30,917.0,92.0,2.5,26.5,730.0,973.03,712.68
2018,3,29,14,45,903.5,90.5,2.5,26.35,690.0,941.55,694.14
2018,3,29,15,0,890.0,89.0,2.5,26.2,650.0,907.15,673.61
2018,3,29,15,15,872.0,85.5,2.5,26.2,603.0,863.82,646.5
2018,3,29,15,30,854.0,82.0,2.5,26.2,556.0,818.33,617.64
2018,3,29,15,45,836.0,79.0,2.35,25.55,508.5,778.05,592.47
2018,3,29,16,0,818.0,76.0,2.2,24.9,461.0,729.41,560.94
2018,3,29,16,15,785.0,72.0,1.95,24.15,407.0,667.48,518.78
2018,3,29,16,30,752.0,68.0,1.7,23.4,353.0,605.9,475.61
2018,3,29,16,45,709.0,63.5,1.5,22.65,299.5,538.19,424.97
2018,3,29,17,0,666.0,59.0,1.3,21.9,246.0,472.57,373.88
2018,3,29,17,15,601.0,53.0,1.25,20.9,194.5,399.84,315.89
2018,3,29,17,30,536.0,47.0,1.2,19.9,143.0,329.42,257.02
2018,3,29,17,45,420.5,37.5,1.15,18.95,97.5,239.9,180.89
2018,3,29,18,0,305.0,28.0,1.1,18.0,52.0,159.61,93.11
2018,3,29,18,15,163.0,15.5,1.1,17.7,27.0,64.31,0.0
2018,3,29,18,30,21.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.1,17.15,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,45,29.5,4.5,0.45,15.9,5.0,0.0,0.0
2018,3,30,6,0,59.0,9.0,0.5,16.0,10.0,8.58,0.0
2018,3,30,6,15,123.5,24.5,0.45,16.7,35.5,19.44,0.93
2018,3,30,6,30,188.0,40.0,0.4,17.4,61.0,31.1,20.44
2018,3,30,6,45,304.0,51.0,0.4,18.05,106.5,38.74,28.02
2018,3,30,7,0,420.0,62.0,0.4,18.7,152.0,46.72,35.35
2018,3,30,7,15,498.0,72.5,0.4,19.3,208.0,52.73,40.72
2018,3,30,7,30,576.0,83.0,0.4,19.9,264.0,92.12,53.93
2018,3,30,7,45,608.0,91.5,0.35,20.45,313.5,141.68,85.12
2018,3,30,8,0,640.0,100.0,0.3,21.0,363.0,195.12,126.15
2018,3,30,8,15,679.0,106.0,0.4,21.7,417.0,251.71,172.38
2018,3,30,8,30,718.0,112.0,0.5,22.4,471.0,312.53,222.59
2018,3,30,8,45,717.5,122.0,0.6,23.1,510.5,366.67,267.98
2018,3,30,9,0,717.0,132.0,0.7,23.8,550.0,419.91,311.25
2018,3,30,9,15,653.5,164.0,0.75,24.25,566.0,462.45,345.22
2018,3,30,9,30,590.0,196.0,0.8,24.7,582.0,497.12,371.67
2018,3,30,9,45,590.5,209.5,0.8,25.15,614.5,544.21,405.58
2018,3,30,10,0,591.0,223.0,0.8,25.6,647.0,588.61,436.4
2018,3,30,10,15,581.5,239.5,0.85,25.85,671.0,629.43,464.5
2018,3,30,10,30,572.0,256.0,0.9,26.1,695.0,668.07,490.47
2018,3,30,10,45,548.5,275.0,0.9,26.4,706.0,696.24,508.04
2018,3,30,11,0,525.0,294.0,0.9,26.7,717.0,721.12,523.12
2018,3,30,11,15,511.5,305.0,1.0,26.85,723.5,743.37,538.06
2018,3,30,11,30,498.0,316.0,1.1,27.0,730.0,763.08,551.21
2018,3,30,11,45,679.0,237.0,1.15,27.15,806.0,866.55,622.96
2018,3,30,12,0,860.0,158.0,1.2,27.3,882.0,967.41,686.08
2018,3,30,12,15,900.0,137.5,1.25,27.35,894.5,995.54,702.86
2018,3,30,12,30,940.0,117.0,1.3,27.4,907.0,1028.62,723.65
2018,3,30,12,45,916.5,126.0,1.4,27.45,889.0,1028.3,724.81
2018,3,30,13,0,893.0,135.0,1.5,27.5,871.0,1023.88,723.94
2018,3,30,13,15,861.0,146.0,1.55,27.5,843.5,1018.71,722.09
2018,3,30,13,30,829.0,157.0,1.6,27.5,816.0,1000.99,712.54
2018,3,30,13,45,836.0,147.5,1.65,27.45,794.5,995.78,711.15
2018,3,30,14,0,843.0,138.0,1.7,27.4,773.0,986.72,707.31
2018,3,30,14,15,813.5,138.5,1.65,27.35,730.0,950.06,684.74
2018,3,30,14,30,784.0,139.0,1.6,27.3,687.0,910.79,660.7
2018,3,30,14,45,784.5,127.5,1.6,27.25,650.0,883.62,645.01
2018,3,30,15,0,785.0,116.0,1.6,27.2,613.0,853.07,626.89
2018,3,30,15,15,744.0,118.0,1.6,27.2,562.5,802.87,595.41
2018,3,30,15,30,703.0,120.0,1.6,27.2,512.0,748.4,560.69
2018,3,30,15,45,575.5,138.5,1.45,26.9,440.5,643.21,488.72
2018,3,30,16,0,448.0,157.0,1.3,26.6,369.0,540.18,414.52
2018,3,30,16,15,449.0,137.0,1.15,25.9,329.0,499.79,387.22
2018,3,30,16,30,450.0,117.0,1.0,25.2,289.0,457.7,357.24
2018,3,30,16,45,365.0,108.0,0.85,24.5,234.0,373.05,293.07
2018,3,30,17,0,280.0,99.0,0.7,23.8,179.0,285.42,225.06
2018,3,30,17,15,260.5,80.5,0.75,22.95,142.5,240.05,189.08
2018,3,30,17,30,241.0,62.0,0.8,22.1,106.0,205.13,159.3
2018,3,30,17,45,183.0,45.5,0.9,21.2,72.5,148.82,111.36
2018,3,30,18,0,125.0,29.0,1.0,20.3,39.0,96.96,57.66
2018,3,30,18,15,70.0,15.5,1.0,19.85,20.5,36.08,0.0
2018,3,30,18,30,15.0,2.0,1.0,19.4,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.05,18.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,16.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.2,17.3,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.2,17.4,6.0,5.72,0.0
2018,3,31,6,15,24.0,23.5,0.2,17.9,26.5,20.97,4.6
2018,3,31,6,30,48.0,41.0,0.2,18.4,47.0,34.66,23.54
2018,3,31,6,45,90.5,62.0,0.25,18.85,79.5,51.22,38.73
2018,3,31,7,0,133.0,83.0,0.3,19.3,112.0,67.35,53.13
2018,3,31,7,15,205.5,100.0,0.35,19.75,159.0,76.45,61.13
2018,3,31,7,30,278.0,117.0,0.4,20.2,206.0,107.66,75.08
2018,3,31,7,45,315.0,134.0,0.45,20.65,251.5,146.47,101.22
2018,3,31,8,0,352.0,151.0,0.5,21.1,297.0,189.92,134.07
2018,3,31,8,15,408.5,161.0,0.4,21.75,351.5,234.63,168.33
2018,3,31,8,30,465.0,171.0,0.3,22.4,406.0,288.63,210.19
2018,3,31,8,45,643.5,140.5,0.2,23.1,499.0,358.6,261.57
2018,3,31,9,0,822.0,110.0,0.1,23.8,592.0,448.26,327.31
2018,3,31,9,15,847.5,109.5,0.3,24.2,638.5,508.23,374.14
2018,3,31,9,30,873.0,109.0,0.5,24.6,685.0,569.34,421.05
2018,3,31,9,45,883.5,112.0,0.65,25.0,722.5,625.83,462.97
2018,3,31,10,0,894.0,115.0,0.8,25.4,760.0,680.61,502.61
2018,3,31,10,15,894.0,120.0,0.9,25.55,787.5,728.83,536.7
2018,3,31,10,30,894.0,125.0,1.0,25.7,815.0,774.59,567.82
2018,3,31,10,45,864.0,143.0,1.1,25.85,825.5,811.02,591.46
2018,3,31,11,0,834.0,161.0,1.2,26.0,836.0,840.02,610.28
2018,3,31,11,15,786.5,186.5,1.3,26.0,832.5,860.03,623.72
2018,3,31,11,30,739.0,212.0,1.4,26.0,829.0,872.5,632.44
2018,3,31,11,45,588.5,281.5,1.5,26.05,775.0,828.76,601.73
2018,3,31,12,0,438.0,351.0,1.6,26.1,721.0,778.3,565.75
2018,3,31,12,15,423.0,357.0,1.7,26.0,714.0,783.49,570.53
2018,3,31,12,30,408.0,363.0,1.8,25.9,707.0,776.75,567.05
2018,3,31,12,45,387.0,364.0,1.95,25.75,687.5,765.98,561.25
2018,3,31,13,0,366.0,365.0,2.1,25.6,668.0,753.08,553.93
2018,3,31,13,15,421.5,337.5,2.15,25.4,679.5,794.22,584.59
2018,3,31,13,30,477.0,310.0,2.2,25.2,691.0,822.62,606.46
2018,3,31,13,45,380.0,329.5,2.25,25.0,627.0,736.8,547.33
2018,3,31,14,0,283.0,349.0,2.3,24.8,563.0,664.0,496.29
2018,3,31,14,15,222.5,339.5,2.3,24.5,503.5,580.41,437.99
2018,3,31,14,30,162.0,330.0,2.3,24.2,444.0,511.82,388.81
2018,3,31,14,45,143.5,311.0,2.25,23.95,408.0,472.48,361.17
2018,3,31,15,0,125.0,292.0,2.2,23.7,372.0,433.24,333.07
2018,3,31,15,15,135.5,269.0,2.2,23.7,350.0,414.86,320.93
2018,3,31,15,30,146.0,246.0,2.2,23.7,328.0,395.18,307.59
2018,3,31,15,45,191.0,222.5,2.05,22.95,319.5,401.22,315.06
2018,3,31,16,0,236.0,199.0,1.9,22.2,311.0,415.17,328.02
2018,3,31,16,15,206.0,176.0,1.75,21.55,266.0,347.1,276.56
2018,3,31,16,30,176.0,153.0,1.6,20.9,221.0,292.85,234.83
2018,3,31,16,45,182.0,131.5,1.5,20.2,192.5,265.32,213.91
2018,3,31,17,0,188.0,110.0,1.4,19.5,164.0,245.81,198.31
2018,3,31,17,15,159.5,89.0,1.3,18.7,128.0,197.56,158.43
2018,3,31,17,30,131.0,68.0,1.2,17.9,92.0,151.8,119.63
2018,3,31,17,45,95.5,48.5,1.15,17.1,63.0,100.88,75.91
2018,3,31,18,0,60.0,29.0,1.1,16.3,34.0,60.04,35.95
2018,3,31,18,15,33.5,15.5,1.1,15.95,18.0,24.99,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,1,5,45,23.0,6.0,1.45,10.8,6.5,0.0,0.0
2018,4,1,6,0,46.0,12.0,1.5,11.2,13.0,11.44,0.0
2018,4,1,6,15,191.0,26.5,1.65,11.85,47.5,20.95,7.03
2018,4,1,6,30,336.0,41.0,1.8,12.5,82.0,33.17,22.99
2018,4,1,6,45,343.0,48.0,1.95,13.15,108.0,36.49,26.7
2018,4,1,7,0,350.0,55.0,2.1,13.8,134.0,39.78,29.94
2018,4,1,7,15,175.5,78.5,2.05,14.45,118.0,61.11,48.99
2018,4,1,7,30,1.0,102.0,2.0,15.1,102.0,91.34,71.97
2018,4,1,7,45,61.0,136.5,1.95,15.75,162.0,125.34,97.29
2018,4,1,8,0,121.0,171.0,1.9,16.4,222.0,167.36,128.79
2018,4,1,8,15,269.5,176.5,1.9,17.15,308.5,216.79,163.72
2018,4,1,8,30,418.0,182.0,1.9,17.9,395.0,285.0,215.52
2018,4,1,8,45,596.5,151.5,1.85,18.65,487.0,353.16,268.09
2018,4,1,9,0,775.0,121.0,1.8,19.4,579.0,438.51,334.66
2018,4,1,9,15,830.5,111.0,1.85,20.05,634.0,503.85,386.59
2018,4,1,9,30,886.0,101.0,1.9,20.7,689.0,571.96,439.24
2018,4,1,9,45,899.5,102.0,2.0,21.4,727.0,628.2,481.7
2018,4,1,10,0,913.0,103.0,2.1,22.1,765.0,683.62,522.26
2018,4,1,10,15,921.0,103.5,2.2,22.55,795.0,733.69,558.4
2018,4,1,10,30,929.0,104.0,2.3,23.0,825.0,781.89,590.77
2018,4,1,10,45,935.0,105.0,2.4,23.45,848.5,826.92,620.16
2018,4,1,11,0,941.0,106.0,2.5,23.9,872.0,869.48,647.6
2018,4,1,11,15,944.0,107.0,2.65,24.1,887.0,906.83,672.39
2018,4,1,11,30,947.0,108.0,2.8,24.3,902.0,941.12,695.12
2018,4,1,11,45,948.0,108.5,2.9,24.5,908.5,969.87,713.8
2018,4,1,12,0,949.0,109.0,3.0,24.7,915.0,995.17,730.26
2018,4,1,12,15,948.0,109.0,3.15,24.65,913.0,1014.48,744.03
2018,4,1,12,30,947.0,109.0,3.3,24.6,911.0,1030.04,755.52
2018,4,1,12,45,944.0,109.0,3.45,24.6,901.0,1039.86,763.26
2018,4,1,13,0,941.0,109.0,3.6,24.6,891.0,1045.8,768.64
2018,4,1,13,15,937.0,108.5,3.75,24.4,873.5,1046.33,771.22
2018,4,1,13,30,933.0,108.0,3.9,24.2,856.0,1042.99,771.41
2018,4,1,13,45,926.0,107.0,4.0,24.05,830.0,1032.32,766.38
2018,4,1,14,0,919.0,106.0,4.1,23.9,804.0,1017.93,759.0
2018,4,1,14,15,909.5,104.5,4.2,23.55,770.5,996.97,747.85
2018,4,1,14,30,900.0,103.0,4.3,23.2,737.0,972.61,734.38
2018,4,1,14,45,886.5,101.0,4.4,22.8,697.0,940.75,715.83
2018,4,1,15,0,873.0,99.0,4.5,22.4,657.0,913.62,700.56
2018,4,1,15,15,856.0,96.0,4.5,22.4,611.5,871.8,673.1
2018,4,1,15,30,839.0,93.0,4.5,22.4,566.0,827.77,643.87
2018,4,1,15,45,815.0,90.5,4.45,21.4,516.5,776.8,611.33
2018,4,1,16,0,791.0,88.0,4.4,20.4,467.0,724.71,577.19
2018,4,1,16,15,757.5,84.5,4.25,19.7,414.0,663.8,534.44
2018,4,1,16,30,724.0,81.0,4.1,19.0,361.0,606.84,492.79
2018,4,1,16,45,676.0,75.5,3.95,18.3,306.5,535.98,437.83
2018,4,1,17,0,628.0,70.0,3.8,17.6,252.0,467.89,383.0
2018,4,1,17,15,554.5,62.5,3.5,16.75,199.0,387.14,315.81
2018,4,1,17,30,481.0,55.0,3.2,15.9,146.0,312.74,251.51
2018,4,1,17,45,362.5,44.5,2.85,15.05,100.5,223.1,173.47
2018,4,1,18,0,244.0,34.0,2.5,14.2,55.0,148.35,98.44
2018,4,1,18,15,132.0,19.0,2.4,13.7,29.5,58.42,0.0
2018,4,1,18,30,20.0,4.0,2.3,13.2,4.0,0.0,0.0
2018,4,1,18,45,10.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,2,5,45,5.5,5.0,2.8,11.4,5.0,0.0,0.0
2018,4,2,6,0,11.0,10.0,2.8,11.5,10.0,9.53,0.0
2018,4,2,6,15,5.5,24.5,2.9,11.8,24.5,22.3,9.48
2018,4,2,6,30,0.0,39.0,3.0,12.1,39.0,35.28,24.97
2018,4,2,6,45,4.5,59.5,3.05,12.35,60.5,52.92,41.37
2018,4,2,7,0,9.0,80.0,3.1,12.6,82.0,70.38,57.37
2018,4,2,7,15,54.0,102.5,3.15,13.0,120.0,85.83,71.26
2018,4,2,7,30,99.0,125.0,3.2,13.4,158.0,108.41,83.51
2018,4,2,7,45,362.0,118.0,3.25,13.8,267.5,138.36,95.66
2018,4,2,8,0,625.0,111.0,3.3,14.2,377.0,207.83,142.59
2018,4,2,8,15,672.5,113.0,3.3,14.65,431.0,262.41,189.43
2018,4,2,8,30,720.0,115.0,3.3,15.1,485.0,322.21,241.5
2018,4,2,8,45,494.5,175.0,3.3,15.55,440.0,336.83,261.65
2018,4,2,9,0,269.0,235.0,3.3,16.0,395.0,325.7,257.09
2018,4,2,9,15,224.5,273.0,3.25,16.45,413.0,356.57,281.86
2018,4,2,9,30,180.0,311.0,3.2,16.9,431.0,381.97,301.06
2018,4,2,9,45,321.0,292.5,3.15,17.4,521.0,462.61,364.0
2018,4,2,10,0,462.0,274.0,3.1,17.9,611.0,557.85,436.87
2018,4,2,10,15,488.5,277.5,3.2,18.35,647.0,605.41,472.05
2018,4,2,10,30,515.0,281.0,3.3,18.8,683.0,654.03,507.68
2018,4,2,10,45,464.0,313.0,3.35,19.3,683.0,670.85,517.7
2018,4,2,11,0,413.0,345.0,3.4,19.8,683.0,682.59,523.88
2018,4,2,11,15,507.5,312.5,3.5,20.1,735.0,750.17,574.34
2018,4,2,11,30,602.0,280.0,3.6,20.4,787.0,822.03,626.75
2018,4,2,11,45,750.5,203.5,3.75,20.7,840.5,900.85,684.04
2018,4,2,12,0,899.0,127.0,3.9,21.0,894.0,969.1,730.13
2018,4,2,12,15,917.0,117.0,4.0,21.15,898.0,995.14,747.44
2018,4,2,12,30,935.0,107.0,4.1,21.3,902.0,1017.91,762.93
2018,4,2,12,45,931.5,107.0,4.15,21.45,891.5,1026.99,769.0
2018,4,2,13,0,928.0,107.0,4.2,21.6,881.0,1032.24,772.75
2018,4,2,13,15,924.0,106.5,4.25,21.5,863.5,1032.61,774.15
2018,4,2,13,30,920.0,106.0,4.3,21.4,846.0,1029.17,773.16
2018,4,2,13,45,914.0,104.5,4.35,21.35,820.5,1018.88,767.57
2018,4,2,14,0,908.0,103.0,4.4,21.3,795.0,1004.9,759.62
2018,4,2,14,15,897.5,101.5,4.35,21.15,761.5,983.0,746.1
2018,4,2,14,30,887.0,100.0,4.3,21.0,728.0,957.79,730.39
2018,4,2,14,45,873.0,99.5,4.25,20.8,689.0,927.37,711.22
2018,4,2,15,0,859.0,99.0,4.2,20.6,650.0,901.76,695.41
2018,4,2,15,15,842.0,96.0,4.2,20.6,605.0,860.26,667.97
2018,4,2,15,30,825.0,93.0,4.2,20.6,560.0,816.62,638.81
2018,4,2,15,45,800.5,90.0,4.05,19.95,510.5,765.08,604.44
2018,4,2,16,0,776.0,87.0,3.9,19.3,461.0,712.54,568.69
2018,4,2,16,15,741.0,84.0,3.75,18.8,408.5,651.71,525.57
2018,4,2,16,30,706.0,81.0,3.6,18.3,356.0,594.93,483.55
2018,4,2,16,45,659.0,76.0,3.4,17.75,303.0,526.11,429.8
2018,4,2,17,0,612.0,71.0,3.2,17.2,250.0,459.97,376.3
2018,4,2,17,15,535.5,63.5,2.9,16.35,197.0,378.4,308.63
2018,4,2,17,30,459.0,56.0,2.6,15.5,144.0,303.51,244.22
2018,4,2,17,45,348.5,45.5,2.3,14.65,100.0,218.35,170.13
2018,4,2,18,0,238.0,35.0,2.0,13.8,56.0,147.61,100.27
2018,4,2,18,15,130.0,20.0,2.05,13.4,30.5,58.83,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.0,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.65,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,3,5,45,36.5,8.0,0.95,10.1,9.0,0.0,0.0
2018,4,3,6,0,73.0,16.0,0.9,10.5,18.0,15.25,0.0
2018,4,3,6,15,196.5,32.0,1.05,11.2,54.0,25.3,12.91
2018,4,3,6,30,320.0,48.0,1.2,11.9,90.0,37.23,26.85
2018,4,3,6,45,415.5,58.0,1.35,12.6,139.0,45.29,34.68
2018,4,3,7,0,511.0,68.0,1.5,13.3,188.0,50.97,40.03
2018,4,3,7,15,576.5,75.0,1.45,13.9,242.5,54.19,42.95
2018,4,3,7,30,642.0,82.0,1.4,14.5,297.0,102.95,59.41
2018,4,3,7,45,690.0,85.5,1.35,15.15,351.5,154.72,93.97
2018,4,3,8,0,738.0,89.0,1.3,15.8,406.0,212.21,140.02
2018,4,3,8,15,771.5,91.5,1.25,16.55,459.0,273.81,192.65
