Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,30,805.0,94.0,1.2,17.3,512.0,335.09,245.26
2018,4,3,8,45,831.0,95.5,1.15,18.05,561.5,395.73,296.47
2018,4,3,9,0,857.0,97.0,1.1,18.8,611.0,458.18,347.28
2018,4,3,9,15,872.5,99.0,1.05,19.45,654.5,517.49,393.93
2018,4,3,9,30,888.0,101.0,1.0,20.1,698.0,577.77,439.21
2018,4,3,9,45,900.5,102.5,0.95,20.8,736.0,633.91,479.55
2018,4,3,10,0,913.0,104.0,0.9,21.5,774.0,689.13,517.54
2018,4,3,10,15,920.5,105.5,0.95,22.05,804.0,739.71,552.38
2018,4,3,10,30,928.0,107.0,1.0,22.6,834.0,788.37,583.33
2018,4,3,10,45,933.5,108.0,1.0,23.15,857.0,832.87,610.11
2018,4,3,11,0,939.0,109.0,1.0,23.7,880.0,874.85,634.85
2018,4,3,11,15,942.0,110.5,1.0,23.95,895.5,912.5,657.26
2018,4,3,11,30,945.0,112.0,1.0,24.2,911.0,947.1,677.57
2018,4,3,11,45,946.5,112.0,1.05,24.4,917.5,975.61,695.01
2018,4,3,12,0,948.0,112.0,1.1,24.6,924.0,1000.68,710.4
2018,4,3,12,15,942.5,115.0,1.1,24.7,921.0,1018.69,720.88
2018,4,3,12,30,937.0,118.0,1.1,24.8,918.0,1032.88,729.18
2018,4,3,12,45,928.0,121.0,1.1,24.9,906.0,1039.82,733.2
2018,4,3,13,0,919.0,124.0,1.1,25.0,894.0,1042.88,735.09
2018,4,3,13,15,915.0,123.0,1.15,24.95,876.0,1042.78,736.64
2018,4,3,13,30,911.0,122.0,1.2,24.9,858.0,1038.89,736.03
2018,4,3,13,45,904.0,120.5,1.25,24.85,831.5,1027.75,731.11
2018,4,3,14,0,897.0,119.0,1.3,24.8,805.0,1012.97,724.09
2018,4,3,14,15,886.5,116.5,1.35,24.65,771.0,990.18,712.38
2018,4,3,14,30,876.0,114.0,1.4,24.5,737.0,972.4,703.9
2018,4,3,14,45,862.5,111.5,1.5,24.35,697.0,940.18,686.76
2018,4,3,15,0,849.0,109.0,1.6,24.2,657.0,905.13,667.59
2018,4,3,15,15,831.5,106.0,1.6,24.2,611.5,863.42,642.07
2018,4,3,15,30,814.0,103.0,1.6,24.2,566.0,819.6,614.86
2018,4,3,15,45,787.5,99.5,1.75,23.55,515.5,766.14,583.46
2018,4,3,16,0,761.0,96.0,1.9,22.9,465.0,711.82,550.24
2018,4,3,16,15,724.5,92.0,1.85,22.2,411.5,652.98,511.21
2018,4,3,16,30,688.0,88.0,1.8,21.5,358.0,591.41,467.71
2018,4,3,16,45,629.5,83.0,1.75,20.75,302.5,515.97,411.61
2018,4,3,17,0,571.0,78.0,1.7,20.0,247.0,444.29,356.18
2018,4,3,17,15,457.0,68.5,1.6,18.9,186.5,342.41,274.99
2018,4,3,17,30,343.0,59.0,1.5,17.8,126.0,249.3,198.27
2018,4,3,17,45,279.5,47.5,1.4,16.75,91.0,190.98,147.44
2018,4,3,18,0,216.0,36.0,1.3,15.7,56.0,140.55,96.34
2018,4,3,18,15,117.0,20.5,1.3,15.15,30.5,55.38,0.0
2018,4,3,18,30,18.0,5.0,1.3,14.6,5.0,0.0,0.0
2018,4,3,18,45,9.0,2.5,1.25,14.1,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,0.8,12.25,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,0.8,12.5,11.0,10.48,0.0
2018,4,4,6,15,2.0,26.0,0.9,13.0,26.0,23.75,12.55
2018,4,4,6,30,1.0,41.0,1.0,13.5,41.0,37.15,26.72
2018,4,4,6,45,1.0,52.5,1.1,14.0,52.5,47.72,36.67
2018,4,4,7,0,1.0,64.0,1.2,14.5,64.0,58.22,46.28
2018,4,4,7,15,39.0,96.0,1.25,15.15,109.0,81.99,67.27
2018,4,4,7,30,77.0,128.0,1.3,15.8,154.0,113.79,87.66
2018,4,4,7,45,150.0,152.0,1.35,16.45,213.5,146.6,110.36
2018,4,4,8,0,223.0,176.0,1.4,17.1,273.0,189.45,141.95
2018,4,4,8,15,298.0,187.5,1.45,17.8,333.5,235.57,177.15
2018,4,4,8,30,373.0,199.0,1.5,18.5,394.0,290.46,220.09
2018,4,4,8,45,453.0,197.5,1.5,19.2,456.0,343.51,261.77
2018,4,4,9,0,533.0,196.0,1.5,19.9,518.0,406.63,310.98
2018,4,4,9,15,563.0,190.5,1.55,20.45,552.0,449.78,345.2
2018,4,4,9,30,593.0,185.0,1.6,21.0,586.0,496.12,381.07
2018,4,4,9,45,389.5,259.5,1.7,21.55,528.5,476.42,365.29
2018,4,4,10,0,186.0,334.0,1.8,22.1,471.0,433.16,330.5
2018,4,4,10,15,326.0,318.0,1.85,22.2,570.0,529.95,403.89
2018,4,4,10,30,466.0,302.0,1.9,22.3,669.0,639.91,484.25
2018,4,4,10,45,515.0,291.0,1.95,22.35,707.0,691.19,520.7
2018,4,4,11,0,564.0,280.0,2.0,22.4,745.0,744.26,558.41
2018,4,4,11,15,408.0,333.0,1.9,22.2,672.5,687.53,514.93
2018,4,4,11,30,252.0,386.0,1.8,22.0,600.0,613.7,459.53
2018,4,4,11,45,237.0,403.0,1.7,21.8,605.5,628.65,469.69
2018,4,4,12,0,222.0,420.0,1.6,21.6,611.0,632.63,471.58
2018,4,4,12,15,319.0,391.0,1.55,21.5,665.0,713.06,529.73
2018,4,4,12,30,416.0,362.0,1.5,21.4,719.0,794.93,586.83
2018,4,4,12,45,461.0,341.0,1.4,21.35,732.0,826.34,607.59
2018,4,4,13,0,506.0,320.0,1.3,21.3,745.0,855.94,627.4
2018,4,4,13,15,545.5,296.5,1.45,21.45,746.0,875.13,643.02
2018,4,4,13,30,585.0,273.0,1.6,21.6,747.0,891.4,656.87
2018,4,4,13,45,479.5,298.5,1.75,21.75,679.0,814.83,605.09
2018,4,4,14,0,374.0,324.0,1.9,21.9,611.0,724.89,543.66
2018,4,4,14,15,306.0,322.5,2.05,21.9,551.0,655.51,496.19
2018,4,4,14,30,238.0,321.0,2.2,21.9,491.0,572.65,437.66
2018,4,4,14,45,210.5,292.0,2.4,21.9,436.5,511.82,395.19
2018,4,4,15,0,183.0,263.0,2.6,21.9,382.0,451.11,351.47
2018,4,4,15,15,385.5,212.0,2.6,21.9,439.5,593.71,463.71
2018,4,4,15,30,588.0,161.0,2.6,21.9,497.0,700.22,545.7
2018,4,4,15,45,493.0,167.5,2.6,21.3,432.5,605.56,476.59
2018,4,4,16,0,398.0,174.0,2.6,20.7,368.0,521.74,414.69
2018,4,4,16,15,238.5,154.5,2.35,20.05,267.0,355.41,286.0
2018,4,4,16,30,79.0,135.0,2.1,19.4,166.0,194.3,156.03
2018,4,4,16,45,110.5,124.0,1.9,18.75,160.5,209.74,169.95
2018,4,4,17,0,142.0,113.0,1.7,18.1,155.0,212.51,172.53
2018,4,4,17,15,123.5,93.0,1.55,17.3,124.5,173.99,140.32
2018,4,4,17,30,105.0,73.0,1.4,16.5,94.0,137.07,108.72
2018,4,4,17,45,74.0,53.5,1.25,15.7,66.0,97.24,74.11
2018,4,4,18,0,43.0,34.0,1.1,14.9,38.0,60.3,40.01
2018,4,4,18,15,25.0,19.0,1.05,14.7,21.0,31.22,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.5,4.0,3.81,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.25,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,0.95,11.05,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,0.9,11.4,4.0,3.81,0.0
2018,4,5,6,15,3.5,7.0,1.05,12.1,7.0,6.57,0.0
2018,4,5,6,30,0.0,10.0,1.2,12.8,10.0,9.26,2.48
2018,4,5,6,45,6.5,25.0,1.35,13.5,26.5,23.52,15.35
2018,4,5,7,0,13.0,40.0,1.5,14.2,43.0,37.31,27.79
2018,4,5,7,15,66.0,83.0,1.45,14.9,105.0,69.46,56.33
2018,4,5,7,30,119.0,126.0,1.4,15.6,167.0,112.25,84.87
2018,4,5,7,45,92.0,132.5,1.35,16.3,167.5,124.74,94.96
2018,4,5,8,0,65.0,139.0,1.3,17.0,168.0,135.97,104.98
2018,4,5,8,15,52.5,162.0,1.1,17.25,187.0,157.72,123.01
2018,4,5,8,30,40.0,185.0,0.9,17.5,206.0,178.27,139.53
2018,4,5,8,45,83.5,228.5,0.75,17.75,277.5,236.12,184.07
2018,4,5,9,0,127.0,272.0,0.6,18.0,349.0,298.84,231.36
2018,4,5,9,15,109.0,290.0,0.55,18.6,359.5,316.71,243.91
2018,4,5,9,30,91.0,308.0,0.5,19.2,370.0,331.66,254.05
2018,4,5,9,45,155.0,325.0,0.45,19.8,437.0,393.96,299.62
2018,4,5,10,0,219.0,342.0,0.4,20.4,504.0,462.11,347.97
2018,4,5,10,15,320.0,334.0,0.5,21.05,581.5,541.37,404.88
2018,4,5,10,30,421.0,326.0,0.6,21.7,659.0,630.05,466.97
2018,4,5,10,45,496.5,302.0,0.75,22.35,705.5,688.24,507.72
2018,4,5,11,0,572.0,278.0,0.9,23.0,752.0,749.84,550.58
2018,4,5,11,15,516.0,308.0,1.1,23.1,741.0,755.57,554.49
2018,4,5,11,30,460.0,338.0,1.3,23.2,730.0,756.19,555.28
2018,4,5,11,45,553.0,295.5,1.45,23.25,770.5,815.45,598.89
2018,4,5,12,0,646.0,253.0,1.6,23.3,811.0,878.46,643.95
2018,4,5,12,15,409.0,332.5,1.85,23.05,685.5,748.2,553.57
2018,4,5,12,30,172.0,412.0,2.1,22.8,560.0,591.12,441.15
2018,4,5,12,45,116.5,397.0,2.35,22.55,496.5,526.31,396.14
2018,4,5,13,0,61.0,382.0,2.6,22.3,433.0,446.73,338.32
2018,4,5,13,15,70.0,380.5,2.65,21.95,438.0,456.55,347.08
2018,4,5,13,30,79.0,379.0,2.7,21.6,443.0,466.16,355.34
2018,4,5,13,45,105.5,375.0,2.75,21.25,458.0,489.95,374.78
2018,4,5,14,0,132.0,371.0,2.8,20.9,473.0,527.14,403.83
2018,4,5,14,15,114.5,351.5,2.85,20.65,437.0,489.5,376.69
2018,4,5,14,30,97.0,332.0,2.9,20.4,401.0,437.62,339.09
2018,4,5,14,45,117.0,316.0,2.95,20.1,395.0,452.55,352.39
2018,4,5,15,0,137.0,300.0,3.0,19.8,389.0,452.0,353.96
2018,4,5,15,15,137.0,277.5,3.0,19.8,361.5,424.8,334.37
2018,4,5,15,30,137.0,255.0,3.0,19.8,334.0,396.93,314.2
2018,4,5,15,45,135.5,231.5,2.75,19.0,304.0,366.06,291.98
2018,4,5,16,0,134.0,208.0,2.5,18.2,274.0,334.71,269.0
2018,4,5,16,15,127.0,184.5,2.35,17.85,241.5,298.93,241.59
2018,4,5,16,30,120.0,161.0,2.2,17.5,209.0,263.25,213.74
2018,4,5,16,45,129.0,139.0,2.0,17.15,184.0,239.76,195.39
2018,4,5,17,0,138.0,117.0,1.8,16.8,159.0,214.96,175.27
2018,4,5,17,15,121.0,95.5,1.7,16.4,127.0,175.59,142.18
2018,4,5,17,30,104.0,74.0,1.6,16.0,95.0,137.56,109.46
2018,4,5,17,45,73.5,54.5,1.5,15.6,67.0,98.0,74.91
2018,4,5,18,0,43.0,35.0,1.4,15.2,39.0,61.29,41.27
2018,4,5,18,15,26.5,19.5,1.35,15.0,21.5,32.28,0.0
2018,4,5,18,30,10.0,4.0,1.3,14.8,4.0,6.34,0.0
2018,4,5,18,45,5.0,2.0,1.25,14.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.1,1.0,0.95,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.2,2.0,1.85,0.0
2018,4,6,6,15,0.0,3.5,1.1,14.4,3.5,3.24,0.0
2018,4,6,6,30,0.0,5.0,1.2,14.6,5.0,4.62,0.0
2018,4,6,6,45,0.0,9.5,1.3,14.85,9.5,8.79,2.18
2018,4,6,7,0,0.0,14.0,1.4,15.1,14.0,12.97,5.97
2018,4,6,7,15,0.0,32.5,1.45,15.35,32.5,30.16,20.2
2018,4,6,7,30,0.0,51.0,1.5,15.6,51.0,47.39,34.8
2018,4,6,7,45,4.0,94.0,1.6,15.85,96.0,86.93,67.73
2018,4,6,8,0,8.0,137.0,1.7,16.1,141.0,125.67,99.34
2018,4,6,8,15,21.0,171.0,1.8,16.35,182.0,159.84,126.41
2018,4,6,8,30,34.0,205.0,1.9,16.6,223.0,193.2,152.65
2018,4,6,8,45,37.0,221.5,2.0,16.85,243.0,212.83,167.94
2018,4,6,9,0,40.0,238.0,2.1,17.1,263.0,232.89,183.48
2018,4,6,9,15,29.5,240.5,2.2,17.4,259.5,234.36,184.2
2018,4,6,9,30,19.0,243.0,2.3,17.7,256.0,234.52,183.8
2018,4,6,9,45,17.5,248.5,2.45,17.95,261.0,240.6,188.16
2018,4,6,10,0,16.0,254.0,2.6,18.2,266.0,246.44,192.29
2018,4,6,10,15,17.0,264.5,2.7,18.6,277.5,258.45,201.13
2018,4,6,10,30,18.0,275.0,2.8,19.0,289.0,270.56,210.0
2018,4,6,10,45,13.0,243.0,2.9,19.4,253.5,237.97,184.21
2018,4,6,11,0,8.0,211.0,3.0,19.8,218.0,204.6,157.83
2018,4,6,11,15,14.5,258.0,3.05,20.0,270.5,255.55,197.37
2018,4,6,11,30,21.0,305.0,3.1,20.2,323.0,307.54,236.98
2018,4,6,11,45,20.0,302.0,3.15,20.45,319.0,305.08,234.67
2018,4,6,12,0,19.0,299.0,3.2,20.7,315.0,302.44,232.42
2018,4,6,12,15,16.0,277.0,3.2,20.55,290.5,279.11,214.71
2018,4,6,12,30,13.0,255.0,3.2,20.4,266.0,255.46,196.72
2018,4,6,12,45,17.0,275.5,3.15,20.25,290.0,280.22,216.11
2018,4,6,13,0,21.0,296.0,3.1,20.1,314.0,305.33,235.58
2018,4,6,13,15,22.5,300.0,3.05,19.95,319.0,311.67,240.68
2018,4,6,13,30,24.0,304.0,3.0,19.8,324.0,318.05,245.9
2018,4,6,13,45,21.0,282.5,2.95,19.65,299.5,294.0,227.8
2018,4,6,14,0,18.0,261.0,2.9,19.5,275.0,269.83,209.58
2018,4,6,14,15,12.5,231.0,2.9,19.4,240.5,234.55,182.47
2018,4,6,14,30,7.0,201.0,2.9,19.3,206.0,199.39,155.17
2018,4,6,14,45,8.5,192.5,2.85,19.25,198.5,192.6,150.29
2018,4,6,15,0,10.0,184.0,2.8,19.2,191.0,185.72,145.3
2018,4,6,15,15,24.0,179.5,2.8,19.2,194.0,202.62,159.73
2018,4,6,15,30,38.0,175.0,2.8,19.2,197.0,209.89,166.47
2018,4,6,15,45,41.0,163.0,2.8,19.1,185.0,199.09,158.46
2018,4,6,16,0,44.0,151.0,2.8,19.0,173.0,187.98,150.16
2018,4,6,16,15,66.5,135.5,2.7,18.85,164.5,186.78,150.37
2018,4,6,16,30,89.0,120.0,2.6,18.7,156.0,192.72,156.11
2018,4,6,16,45,109.0,117.5,2.5,18.55,155.0,200.41,162.81
2018,4,6,17,0,129.0,115.0,2.4,18.4,154.0,206.85,167.97
2018,4,6,17,15,68.5,91.5,2.15,18.15,112.0,134.38,107.2
2018,4,6,17,30,8.0,68.0,1.9,17.9,70.0,71.76,54.31
2018,4,6,17,45,4.0,46.5,1.65,17.6,47.5,47.57,33.61
2018,4,6,18,0,0.0,25.0,1.4,17.3,25.0,23.22,12.44
2018,4,6,18,15,1.5,13.5,1.35,17.2,13.5,12.99,0.0
2018,4,6,18,30,3.0,2.0,1.3,17.1,2.0,2.66,0.0
2018,4,6,18,45,1.5,1.0,1.25,17.0,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.9,15.85,1.5,1.43,0.0
2018,4,7,6,0,0.0,3.0,3.1,15.9,3.0,2.77,0.0
2018,4,7,6,15,6.5,6.0,3.2,15.85,7.0,5.68,0.0
2018,4,7,6,30,13.0,9.0,3.3,15.8,11.0,8.43,1.69
2018,4,7,6,45,6.5,11.5,3.35,15.75,12.5,10.81,3.93
2018,4,7,7,0,0.0,14.0,3.4,15.7,14.0,12.97,5.93
2018,4,7,7,15,0.5,24.0,3.3,15.75,24.0,22.26,13.39
2018,4,7,7,30,1.0,34.0,3.2,15.8,34.0,31.64,21.32
2018,4,7,7,45,3.0,65.0,3.15,15.8,66.0,60.88,45.91
2018,4,7,8,0,5.0,96.0,3.1,15.8,98.0,89.74,69.85
2018,4,7,8,15,146.5,152.0,3.15,16.25,230.0,172.38,133.13
2018,4,7,8,30,288.0,208.0,3.2,16.7,362.0,273.68,212.1
2018,4,7,8,45,384.0,212.0,3.25,17.1,437.0,333.2,259.3
2018,4,7,9,0,480.0,216.0,3.3,17.5,512.0,404.95,316.39
2018,4,7,9,15,474.5,232.5,3.35,17.9,542.0,447.48,350.68
2018,4,7,9,30,469.0,249.0,3.4,18.3,572.0,488.79,383.1
2018,4,7,9,45,428.5,268.0,3.45,18.75,575.0,510.04,399.16
2018,4,7,10,0,388.0,287.0,3.5,19.2,578.0,526.55,410.98
2018,4,7,10,15,306.0,333.5,3.55,19.4,568.5,532.27,413.54
2018,4,7,10,30,224.0,380.0,3.6,19.6,559.0,529.36,409.13
2018,4,7,10,45,310.5,368.5,3.6,19.85,624.0,603.56,465.24
2018,4,7,11,0,397.0,357.0,3.6,20.1,689.0,679.33,521.27
2018,4,7,11,15,476.0,331.0,3.7,20.2,735.5,745.37,570.17
2018,4,7,11,30,555.0,305.0,3.8,20.3,782.0,808.99,617.0
2018,4,7,11,45,540.0,316.0,3.85,20.4,783.0,825.66,627.81
2018,4,7,12,0,525.0,327.0,3.9,20.5,784.0,839.6,637.0
2018,4,7,12,15,636.0,276.0,3.95,20.45,828.0,909.78,689.39
2018,4,7,12,30,747.0,225.0,4.0,20.4,872.0,979.32,738.77
2018,4,7,12,45,757.0,216.0,4.05,20.4,865.5,991.42,747.03
2018,4,7,13,0,767.0,207.0,4.1,20.4,859.0,1000.23,753.64
2018,4,7,13,15,750.0,208.0,4.1,20.3,834.5,989.61,747.19
2018,4,7,13,30,733.0,209.0,4.1,20.2,810.0,975.64,738.72
2018,4,7,13,45,718.5,206.0,4.1,20.15,780.0,956.68,726.79
2018,4,7,14,0,704.0,203.0,4.1,20.1,750.0,934.7,712.88
2018,4,7,14,15,732.5,179.0,4.1,19.95,727.5,928.38,710.19
2018,4,7,14,30,761.0,155.0,4.1,19.8,705.0,917.36,704.25
2018,4,7,14,45,746.0,149.0,4.15,19.65,664.0,881.98,681.54
2018,4,7,15,0,731.0,143.0,4.2,19.5,623.0,844.22,657.09
2018,4,7,15,15,737.0,134.5,4.2,19.5,590.0,819.81,641.47
2018,4,7,15,30,743.0,126.0,4.2,19.5,557.0,792.19,623.38
2018,4,7,15,45,735.5,119.5,4.15,18.95,515.5,752.86,597.66
2018,4,7,16,0,728.0,113.0,4.1,18.4,474.0,711.49,570.05
2018,4,7,16,15,692.0,108.5,3.95,17.95,421.5,649.86,525.61
2018,4,7,16,30,656.0,104.0,3.8,17.5,369.0,589.02,479.59
2018,4,7,16,45,607.5,97.0,3.7,17.05,315.0,518.64,424.75
2018,4,7,17,0,559.0,90.0,3.6,16.6,261.0,451.08,370.3
2018,4,7,17,15,484.0,80.5,3.3,15.95,208.0,367.96,301.4
2018,4,7,17,30,409.0,71.0,3.0,15.3,155.0,295.48,239.15
2018,4,7,17,45,299.0,57.5,2.75,14.6,109.0,211.15,166.27
2018,4,7,18,0,189.0,44.0,2.5,13.9,63.0,139.59,101.53
2018,4,7,18,15,102.5,26.0,2.5,13.6,35.5,68.87,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.3,8.0,11.67,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.0,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,8,5,45,47.0,12.0,3.05,10.15,14.5,11.44,0.0
2018,4,8,6,0,94.0,24.0,3.2,10.3,29.0,19.75,0.0
2018,4,8,6,15,210.5,40.5,3.4,10.7,68.5,31.74,21.11
2018,4,8,6,30,327.0,57.0,3.6,11.1,108.0,43.79,33.14
2018,4,8,6,45,417.0,68.0,3.8,11.5,159.0,50.98,40.11
2018,4,8,7,0,507.0,79.0,4.0,11.9,210.0,59.14,47.66
2018,4,8,7,15,567.5,87.0,4.05,12.4,264.5,73.31,49.99
2018,4,8,7,30,628.0,95.0,4.1,12.9,319.0,122.79,74.54
2018,4,8,7,45,671.0,99.5,4.2,13.45,373.0,174.36,111.97
2018,4,8,8,0,714.0,104.0,4.3,14.0,427.0,231.09,159.4
2018,4,8,8,15,744.0,108.5,4.25,14.45,479.0,289.19,210.84
2018,4,8,8,30,774.0,113.0,4.2,14.9,531.0,350.25,264.95
2018,4,8,8,45,797.0,116.0,4.15,15.4,579.5,412.74,319.37
2018,4,8,9,0,820.0,119.0,4.1,15.9,628.0,473.49,371.0
2018,4,8,9,15,840.0,119.5,4.05,16.35,672.0,531.66,419.21
2018,4,8,9,30,860.0,120.0,4.0,16.8,716.0,590.35,466.27
2018,4,8,9,45,876.0,120.0,3.95,17.2,754.0,646.36,509.92
2018,4,8,10,0,892.0,120.0,3.9,17.6,792.0,701.06,551.28
2018,4,8,10,15,899.5,121.5,3.9,17.95,821.5,750.48,587.83
2018,4,8,10,30,907.0,123.0,3.9,18.3,851.0,798.03,620.56
2018,4,8,10,45,912.0,124.5,3.9,18.7,873.5,841.54,649.56
2018,4,8,11,0,917.0,126.0,3.9,19.1,896.0,882.55,676.5
2018,4,8,11,15,920.0,127.5,3.9,19.35,910.5,919.18,700.53
2018,4,8,11,30,923.0,129.0,3.9,19.6,925.0,952.84,722.39
2018,4,8,11,45,923.5,129.5,3.95,19.85,931.0,980.11,740.1
2018,4,8,12,0,924.0,130.0,4.0,20.1,937.0,1003.98,755.56
2018,4,8,12,15,923.5,129.5,4.05,20.2,934.5,1022.39,767.84
2018,4,8,12,30,923.0,129.0,4.1,20.3,932.0,1037.16,777.82
2018,4,8,12,45,921.5,127.5,4.1,20.45,921.5,1046.22,783.63
2018,4,8,13,0,920.0,126.0,4.1,20.6,911.0,1051.51,787.07
2018,4,8,13,15,914.5,125.5,4.1,20.6,892.0,1050.08,786.66
2018,4,8,13,30,909.0,125.0,4.1,20.6,873.0,1044.89,783.92
2018,4,8,13,45,901.5,124.0,4.1,20.65,846.5,1033.47,777.01
2018,4,8,14,0,894.0,123.0,4.1,20.7,820.0,1018.44,767.84
2018,4,8,14,15,883.5,121.5,4.05,20.6,786.5,996.48,754.21
2018,4,8,14,30,873.0,120.0,4.0,20.5,753.0,979.74,744.26
2018,4,8,14,45,858.5,118.0,3.95,20.4,712.5,946.93,723.28
2018,4,8,15,0,844.0,116.0,3.9,20.3,672.0,911.36,700.41
2018,4,8,15,15,826.0,112.5,3.9,20.3,626.0,868.5,672.27
2018,4,8,15,30,808.0,109.0,3.9,20.3,580.0,823.6,642.42
2018,4,8,15,45,782.5,106.0,3.85,19.8,530.0,771.45,607.85
2018,4,8,16,0,757.0,103.0,3.8,19.3,480.0,722.26,574.83
2018,4,8,16,15,721.0,98.5,3.6,18.85,426.5,659.51,530.23
2018,4,8,16,30,685.0,94.0,3.4,18.4,373.0,597.58,483.87
2018,4,8,16,45,636.0,88.0,3.2,17.95,318.5,526.85,428.97
2018,4,8,17,0,587.0,82.0,3.0,17.5,264.0,459.02,374.56
2018,4,8,17,15,505.0,74.0,2.7,16.6,209.0,374.65,305.42
2018,4,8,17,30,423.0,66.0,2.4,15.7,154.0,295.97,238.84
2018,4,8,17,45,323.5,53.0,2.05,14.75,109.0,215.73,169.63
2018,4,8,18,0,224.0,40.0,1.7,13.8,64.0,146.97,107.47
2018,4,8,18,15,126.0,24.0,1.65,13.4,36.0,77.09,0.0
2018,4,8,18,30,28.0,8.0,1.6,13.0,8.0,14.71,0.0
2018,4,8,18,45,14.0,4.0,1.6,12.55,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,45,18.0,10.5,1.1,10.45,11.5,10.01,0.0
2018,4,9,6,0,36.0,21.0,1.1,11.1,23.0,18.24,0.0
2018,4,9,6,15,75.0,38.5,1.35,12.05,48.5,32.63,22.05
2018,4,9,6,30,114.0,56.0,1.6,13.0,74.0,44.71,33.79
2018,4,9,6,45,97.0,78.0,1.85,13.95,97.5,63.63,50.94
2018,4,9,7,0,80.0,100.0,2.1,14.9,121.0,79.94,65.47
2018,4,9,7,15,74.5,120.0,2.1,15.65,143.0,101.4,79.13
2018,4,9,7,30,69.0,140.0,2.1,16.4,165.0,124.23,96.13
2018,4,9,7,45,90.0,166.5,2.15,17.1,204.5,155.28,119.83
2018,4,9,8,0,111.0,193.0,2.2,17.8,244.0,186.3,143.8
2018,4,9,8,15,178.0,211.0,2.15,18.55,303.5,229.51,176.26
2018,4,9,8,30,245.0,229.0,2.1,19.3,363.0,278.49,213.8
2018,4,9,8,45,367.0,222.0,2.05,20.0,442.0,338.31,259.4
2018,4,9,9,0,489.0,215.0,2.0,20.7,521.0,410.43,314.7
2018,4,9,9,15,609.5,191.5,1.9,21.35,598.5,481.96,369.17
2018,4,9,9,30,730.0,168.0,1.8,22.0,676.0,563.32,429.82
2018,4,9,9,45,621.0,219.0,1.75,22.65,667.0,585.03,444.08
2018,4,9,10,0,512.0,270.0,1.7,23.3,658.0,593.65,448.06
2018,4,9,10,15,650.5,224.5,1.6,23.9,736.5,677.61,508.08
2018,4,9,10,30,789.0,179.0,1.5,24.5,815.0,769.44,570.95
2018,4,9,10,45,836.0,162.0,1.45,25.1,852.0,823.46,604.46
2018,4,9,11,0,883.0,145.0,1.4,25.7,889.0,879.1,637.59
2018,4,9,11,15,887.0,145.0,1.4,26.05,903.0,909.4,655.06
2018,4,9,11,30,891.0,145.0,1.4,26.4,917.0,941.56,673.87
2018,4,9,11,45,893.5,145.0,1.45,26.8,923.5,969.38,690.38
2018,4,9,12,0,896.0,145.0,1.5,27.2,930.0,994.01,704.93
2018,4,9,12,15,899.5,141.5,1.55,27.4,928.0,1012.77,716.47
2018,4,9,12,30,903.0,138.0,1.6,27.6,926.0,1028.06,726.0
2018,4,9,12,45,906.5,133.5,1.65,27.8,917.0,1038.74,732.84
2018,4,9,13,0,910.0,129.0,1.7,28.0,908.0,1045.72,737.57
2018,4,9,13,15,883.5,138.5,1.7,28.05,882.0,1033.89,730.58
2018,4,9,13,30,857.0,148.0,1.7,28.1,856.0,1028.1,727.68
2018,4,9,13,45,736.5,195.0,1.7,28.15,790.0,963.58,688.07
2018,4,9,14,0,616.0,242.0,1.7,28.2,724.0,890.57,642.11
2018,4,9,14,15,620.0,226.5,1.7,28.1,694.5,871.7,632.29
2018,4,9,14,30,624.0,211.0,1.7,28.0,665.0,849.74,619.88
2018,4,9,14,45,547.0,220.5,1.7,27.95,603.0,771.71,568.24
2018,4,9,15,0,470.0,230.0,1.7,27.9,541.0,700.29,520.2
2018,4,9,15,15,603.0,173.0,1.7,27.9,544.0,746.19,556.67
2018,4,9,15,30,736.0,116.0,1.7,27.9,547.0,775.04,577.52
2018,4,9,15,45,646.0,130.0,1.6,27.4,485.0,693.08,522.99
2018,4,9,16,0,556.0,144.0,1.5,26.9,423.0,608.93,465.02
2018,4,9,16,15,449.5,146.5,1.35,26.15,356.0,511.68,395.26
2018,4,9,16,30,343.0,149.0,1.2,25.4,289.0,410.81,320.79
2018,4,9,16,45,303.5,131.0,1.1,24.65,242.0,349.83,275.47
2018,4,9,17,0,264.0,113.0,1.0,23.9,195.0,291.89,230.78
2018,4,9,17,15,220.5,94.0,1.0,23.0,153.5,233.96,184.93
2018,4,9,17,30,177.0,75.0,1.0,22.1,112.0,180.14,140.9
2018,4,9,17,45,115.0,56.5,1.0,21.15,78.0,123.53,93.75
2018,4,9,18,0,53.0,38.0,1.0,20.2,44.0,67.38,46.45
2018,4,9,18,15,31.0,22.0,0.95,19.7,25.0,36.86,1.12
2018,4,9,18,30,9.0,6.0,0.9,19.2,6.0,8.0,0.0
2018,4,9,18,45,4.5,3.0,0.9,18.75,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.5,1.05,14.95,13.0,10.96,0.0
2018,4,10,6,0,55.0,23.0,1.1,15.2,26.0,19.07,2.03
2018,4,10,6,15,110.5,41.0,1.35,15.7,56.0,33.26,22.43
2018,4,10,6,30,166.0,59.0,1.6,16.2,86.0,47.02,35.4
2018,4,10,6,45,214.0,77.0,1.8,16.65,125.5,60.3,47.52
2018,4,10,7,0,262.0,95.0,2.0,17.1,165.0,73.12,58.95
2018,4,10,7,15,252.5,117.5,2.1,17.55,197.0,96.09,70.99
2018,4,10,7,30,243.0,140.0,2.2,18.0,229.0,131.92,94.92
2018,4,10,7,45,276.0,159.5,2.25,18.4,275.0,171.04,123.94
2018,4,10,8,0,309.0,179.0,2.3,18.8,321.0,214.39,158.23
2018,4,10,8,15,326.0,198.0,2.25,19.3,363.0,257.08,193.21
2018,4,10,8,30,343.0,217.0,2.2,19.8,405.0,301.78,229.62
2018,4,10,8,45,344.5,238.5,2.2,20.3,441.5,344.43,264.12
2018,4,10,9,0,346.0,260.0,2.2,20.8,478.0,387.14,297.74
2018,4,10,9,15,385.5,266.5,2.2,21.15,524.5,435.81,335.25
2018,4,10,9,30,425.0,273.0,2.2,21.5,571.0,488.69,375.22
2018,4,10,9,45,459.5,276.5,2.2,21.9,613.5,539.13,412.59
2018,4,10,10,0,494.0,280.0,2.2,22.3,656.0,591.94,450.91
2018,4,10,10,15,552.5,269.0,2.25,22.5,704.5,650.19,493.46
2018,4,10,10,30,611.0,258.0,2.3,22.7,753.0,712.73,538.27
2018,4,10,10,45,698.0,223.5,2.35,22.95,803.0,777.53,584.69
2018,4,10,11,0,785.0,189.0,2.4,23.2,853.0,842.6,629.68
2018,4,10,11,15,725.5,225.0,2.45,23.25,846.5,859.88,640.41
2018,4,10,11,30,666.0,261.0,2.5,23.3,840.0,868.07,644.41
2018,4,10,11,45,641.5,276.0,2.6,23.4,837.0,882.13,653.65
2018,4,10,12,0,617.0,291.0,2.7,23.5,834.0,892.53,660.36
2018,4,10,12,15,695.0,247.0,2.75,23.55,857.0,939.63,694.34
2018,4,10,12,30,773.0,203.0,2.8,23.6,880.0,984.12,723.69
2018,4,10,12,45,748.5,213.5,2.85,23.65,863.0,982.74,722.92
2018,4,10,13,0,724.0,224.0,2.9,23.7,846.0,977.74,720.32
2018,4,10,13,15,706.5,225.5,2.9,23.65,822.0,966.83,713.84
2018,4,10,13,30,689.0,227.0,2.9,23.6,798.0,952.74,705.4
2018,4,10,13,45,656.0,232.5,2.95,23.55,762.5,924.5,687.99
2018,4,10,14,0,623.0,238.0,3.0,23.5,727.0,893.65,668.21
2018,4,10,14,15,544.0,256.0,3.05,23.3,670.5,826.1,622.31
2018,4,10,14,30,465.0,274.0,3.1,23.1,614.0,762.89,578.6
2018,4,10,14,45,419.5,271.5,3.15,22.85,565.5,709.4,542.19
2018,4,10,15,0,374.0,269.0,3.2,22.6,517.0,643.47,496.3
2018,4,10,15,15,257.0,262.0,3.2,22.6,427.0,524.19,407.66
2018,4,10,15,30,140.0,255.0,3.2,22.6,337.0,398.1,311.44
2018,4,10,15,45,105.5,231.5,3.25,21.8,290.5,328.38,259.34
2018,4,10,16,0,71.0,208.0,3.3,21.0,244.0,273.36,217.03
2018,4,10,16,15,100.5,186.5,3.25,20.4,231.5,269.85,216.37
2018,4,10,16,30,130.0,165.0,3.2,19.8,219.0,273.49,220.89
2018,4,10,16,45,89.5,140.0,3.15,19.25,174.5,205.11,165.64
2018,4,10,17,0,49.0,115.0,3.1,18.7,130.0,150.28,120.46
2018,4,10,17,15,37.0,96.0,3.0,18.15,106.0,121.98,96.89
2018,4,10,17,30,25.0,77.0,2.9,17.6,82.0,94.83,73.8
2018,4,10,17,45,14.0,56.5,2.75,17.05,59.0,63.14,46.69
2018,4,10,18,0,3.0,36.0,2.6,16.5,36.0,37.2,24.1
2018,4,10,18,15,5.0,21.0,2.6,16.25,21.0,22.26,1.14
2018,4,10,18,30,7.0,6.0,2.6,16.0,6.0,7.49,0.0
2018,4,10,18,45,3.5,3.0,2.6,15.75,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.8,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,10.1,2.0,0.0,0.0
2018,4,11,5,45,6.0,8.0,2.75,10.35,8.5,7.63,0.0
2018,4,11,6,0,8.0,14.0,2.9,10.6,15.0,13.16,1.42
2018,4,11,6,15,4.0,22.0,2.85,11.0,22.5,20.41,12.0
2018,4,11,6,30,0.0,30.0,2.8,11.4,30.0,27.84,19.17
2018,4,11,6,45,38.0,52.5,2.8,11.75,63.0,47.46,37.05
2018,4,11,7,0,76.0,75.0,2.8,12.1,96.0,62.64,50.8
2018,4,11,7,15,162.0,106.5,2.7,12.55,163.0,86.68,65.69
2018,4,11,7,30,248.0,138.0,2.6,13.0,230.0,131.78,96.36
2018,4,11,7,45,382.0,142.0,2.55,13.4,308.0,170.77,121.5
2018,4,11,8,0,516.0,146.0,2.5,13.8,386.0,229.83,166.08
2018,4,11,8,15,564.5,150.0,2.3,14.25,439.5,281.29,209.49
2018,4,11,8,30,613.0,154.0,2.1,14.7,493.0,338.61,257.82
2018,4,11,8,45,593.0,173.0,1.9,15.15,524.0,386.55,298.91
2018,4,11,9,0,573.0,192.0,1.7,15.6,555.0,430.46,335.04
2018,4,11,9,15,586.0,201.5,1.5,16.15,594.0,481.81,374.82
2018,4,11,9,30,599.0,211.0,1.3,16.7,633.0,532.49,412.34
2018,4,11,9,45,596.0,227.0,1.15,17.25,664.5,579.57,445.64
2018,4,11,10,0,593.0,243.0,1.0,17.8,696.0,624.14,475.66
2018,4,11,10,15,598.5,254.5,1.3,18.35,726.5,671.03,510.4
2018,4,11,10,30,604.0,266.0,1.6,18.9,757.0,715.89,543.05
2018,4,11,10,45,512.0,311.5,1.95,19.45,735.5,714.32,541.12
2018,4,11,11,0,420.0,357.0,2.3,20.0,714.0,705.29,533.55
2018,4,11,11,15,473.5,344.5,2.65,20.05,753.0,758.74,574.2
2018,4,11,11,30,527.0,332.0,3.0,20.1,792.0,813.49,615.02
2018,4,11,11,45,490.0,346.5,3.35,20.1,776.5,812.57,614.94
2018,4,11,12,0,453.0,361.0,3.7,20.1,761.0,808.05,612.54
2018,4,11,12,15,349.5,393.0,3.85,19.85,701.0,745.83,567.3
2018,4,11,12,30,246.0,425.0,4.0,19.6,641.0,687.64,524.06
2018,4,11,12,45,287.0,411.5,4.2,19.3,661.0,720.72,550.96
2018,4,11,13,0,328.0,398.0,4.4,19.0,681.0,752.89,576.94
2018,4,11,13,15,347.0,382.5,4.45,18.7,676.0,759.62,583.76
2018,4,11,13,30,366.0,367.0,4.5,18.4,671.0,764.5,589.52
2018,4,11,13,45,295.5,372.0,4.55,18.05,612.5,701.16,543.34
2018,4,11,14,0,225.0,377.0,4.6,17.7,554.0,623.67,486.39
2018,4,11,14,15,267.0,349.0,4.6,17.4,550.5,646.89,506.73
2018,4,11,14,30,309.0,321.0,4.6,17.1,547.0,653.34,514.51
2018,4,11,14,45,377.5,282.0,4.55,16.8,543.5,668.77,529.84
2018,4,11,15,0,446.0,243.0,4.5,16.5,540.0,692.98,551.32
2018,4,11,15,15,517.5,205.5,4.5,16.5,528.0,702.27,561.55
2018,4,11,15,30,589.0,168.0,4.5,16.5,516.0,710.04,570.5
2018,4,11,15,45,450.5,182.0,4.4,15.95,435.0,588.06,476.96
2018,4,11,16,0,312.0,196.0,4.3,15.4,354.0,468.15,382.85
2018,4,11,16,15,292.0,175.0,4.15,15.05,310.5,417.65,344.0
2018,4,11,16,30,272.0,154.0,4.0,14.7,267.0,367.88,304.71
2018,4,11,16,45,307.0,129.5,3.85,14.3,240.5,349.92,291.34
2018,4,11,17,0,342.0,105.0,3.7,13.9,214.0,338.0,281.61
2018,4,11,17,15,328.0,87.0,3.35,13.45,175.5,292.1,242.34
2018,4,11,17,30,314.0,69.0,3.0,13.0,137.0,246.94,202.36
2018,4,11,17,45,217.0,54.5,2.65,12.6,95.5,171.75,136.73
2018,4,11,18,0,120.0,40.0,2.3,12.2,54.0,100.29,74.24
2018,4,11,18,15,67.0,24.0,2.4,12.1,31.0,54.91,15.93
2018,4,11,18,30,14.0,8.0,2.5,12.0,8.0,11.18,0.0
2018,4,11,18,45,7.0,4.0,2.6,11.9,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.4,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.8,2.0,0.0,0.0
2018,4,12,5,45,66.5,17.0,2.55,8.2,21.5,16.2,0.0
2018,4,12,6,0,130.0,32.0,2.8,8.6,41.0,26.05,10.8
2018,4,12,6,15,246.0,47.0,3.1,9.0,83.0,36.59,26.32
2018,4,12,6,30,362.0,62.0,3.4,9.4,125.0,47.25,36.74
2018,4,12,6,45,446.5,72.0,3.75,9.8,176.5,53.53,42.83
2018,4,12,7,0,531.0,82.0,4.1,10.2,228.0,60.43,49.2
2018,4,12,7,15,587.0,89.0,4.25,10.55,282.5,82.33,53.36
2018,4,12,7,30,643.0,96.0,4.4,10.9,337.0,132.36,81.15
2018,4,12,7,45,684.0,100.5,4.55,11.3,391.0,184.91,121.28
2018,4,12,8,0,725.0,105.0,4.7,11.7,445.0,242.29,170.55
2018,4,12,8,15,751.5,110.5,4.7,12.05,497.0,301.06,223.49
2018,4,12,8,30,778.0,116.0,4.7,12.4,549.0,362.35,278.56
2018,4,12,8,45,797.0,120.0,4.75,12.7,596.5,424.43,333.58
2018,4,12,9,0,816.0,124.0,4.8,13.0,644.0,484.26,385.49
2018,4,12,9,15,819.5,132.0,4.85,13.35,683.0,540.67,433.18
2018,4,12,9,30,823.0,140.0,4.9,13.7,722.0,595.96,478.5
2018,4,12,9,45,682.0,201.5,4.9,14.0,700.0,610.11,489.08
2018,4,12,10,0,541.0,263.0,4.9,14.3,678.0,609.26,486.76
2018,4,12,10,15,605.0,248.5,4.9,14.5,729.0,671.14,535.07
2018,4,12,10,30,669.0,234.0,4.9,14.7,780.0,735.93,584.56
2018,4,12,10,45,713.0,222.5,4.9,14.95,818.0,790.66,625.41
2018,4,12,11,0,757.0,211.0,4.9,15.2,856.0,846.14,666.21
2018,4,12,11,15,581.5,277.5,4.9,15.35,778.0,788.34,619.4
2018,4,12,11,30,406.0,344.0,4.9,15.5,700.0,717.86,562.93
2018,4,12,11,45,579.5,281.0,4.9,15.7,792.5,831.5,650.82
2018,4,12,12,0,753.0,218.0,4.9,15.9,885.0,949.52,737.05
2018,4,12,12,15,806.5,195.5,5.0,16.0,908.0,989.7,765.09
2018,4,12,12,30,860.0,173.0,5.1,16.1,931.0,1033.87,796.39
2018,4,12,12,45,835.5,183.0,5.15,16.15,912.5,1031.85,795.24
2018,4,12,13,0,811.0,193.0,5.2,16.2,894.0,1025.88,791.77
2018,4,12,13,15,816.0,187.0,5.25,16.15,880.0,1029.33,795.37
2018,4,12,13,30,821.0,181.0,5.3,16.1,866.0,1029.19,796.55
2018,4,12,13,45,813.5,178.5,5.35,16.1,839.5,1016.68,789.03
2018,4,12,14,0,806.0,176.0,5.4,16.1,813.0,1000.75,779.28
2018,4,12,14,15,796.5,172.0,5.45,15.95,780.0,984.53,769.85
2018,4,12,14,30,787.0,168.0,5.5,15.8,747.0,958.71,753.58
2018,4,12,14,45,774.5,163.0,5.55,15.65,707.5,926.06,732.34
2018,4,12,15,0,762.0,158.0,5.6,15.5,668.0,890.81,709.09
2018,4,12,15,15,741.0,153.5,5.6,15.5,622.0,846.3,678.1
2018,4,12,15,30,720.0,149.0,5.6,15.5,576.0,800.18,645.63
2018,4,12,15,45,696.5,142.5,5.55,15.0,527.0,748.51,609.5
2018,4,12,16,0,673.0,136.0,5.5,14.5,478.0,696.05,571.9
2018,4,12,16,15,638.0,127.0,5.35,14.15,424.0,632.02,522.88
2018,4,12,16,30,603.0,118.0,5.2,13.8,370.0,568.91,473.46
2018,4,12,16,45,557.5,108.0,5.1,13.45,316.0,499.37,417.59
2018,4,12,17,0,512.0,98.0,5.0,13.1,262.0,429.68,360.03
2018,4,12,17,15,434.0,88.0,4.6,12.55,209.0,350.05,292.21
2018,4,12,17,30,356.0,78.0,4.2,12.0,156.0,277.94,229.22
2018,4,12,17,45,274.5,62.5,3.85,11.5,113.0,205.95,165.55
2018,4,12,18,0,193.0,47.0,3.5,11.0,70.0,143.23,108.7
2018,4,12,18,15,109.5,29.0,3.2,10.6,40.5,75.87,29.6
2018,4,12,18,30,26.0,11.0,2.9,10.2,11.0,17.1,0.0
2018,4,12,18,45,13.0,5.5,2.6,9.8,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,6.9,2.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,2.0,7.45,23.0,16.68,0.0
2018,4,13,6,0,144.0,33.0,2.2,8.0,44.0,26.2,12.63
2018,4,13,6,15,258.0,47.5,2.35,8.7,86.0,36.88,26.76
2018,4,13,6,30,372.0,62.0,2.5,9.4,128.0,47.12,36.69
2018,4,13,6,45,455.0,71.5,2.7,10.15,180.0,54.43,43.61
2018,4,13,7,0,538.0,81.0,2.9,10.9,232.0,59.2,47.97
2018,4,13,7,15,592.5,88.0,3.1,11.65,286.0,83.35,52.91
2018,4,13,7,30,647.0,95.0,3.3,12.4,340.0,133.71,81.28
2018,4,13,7,45,685.5,100.0,3.5,13.15,394.0,186.61,121.64
2018,4,13,8,0,724.0,105.0,3.7,13.9,448.0,244.01,170.43
2018,4,13,8,15,751.0,109.5,3.75,14.45,499.5,302.0,221.91
2018,4,13,8,30,778.0,114.0,3.8,15.0,551.0,362.54,275.38
2018,4,13,8,45,798.0,118.0,3.85,15.6,598.5,424.93,329.29
2018,4,13,9,0,818.0,122.0,3.9,16.2,646.0,485.22,380.08
2018,4,13,9,15,837.5,123.0,3.9,16.65,690.0,543.38,427.84
2018,4,13,9,30,857.0,124.0,3.9,17.1,734.0,602.0,474.46
2018,4,13,9,45,874.5,123.0,3.95,17.6,772.0,657.65,517.53
