Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,5,15,32.0,6.0,1.75,11.5,8.0,5.72,0.0
2018,5,3,5,30,64.0,12.0,1.8,11.7,16.0,9.29,0.0
2018,5,3,5,45,91.5,18.5,1.9,11.95,29.5,14.02,6.16
2018,5,3,6,0,119.0,25.0,2.0,12.2,43.0,18.54,10.76
2018,5,3,6,15,86.0,29.5,1.9,12.5,45.5,24.29,16.15
2018,5,3,6,30,53.0,34.0,1.8,12.8,48.0,30.28,21.66
2018,5,3,6,45,26.5,51.0,1.75,13.15,58.0,47.09,36.77
2018,5,3,7,0,0.0,68.0,1.7,13.5,68.0,63.26,48.62
2018,5,3,7,15,0.0,78.0,1.6,14.05,78.0,72.45,56.13
2018,5,3,7,30,0.0,88.0,1.5,14.6,88.0,81.58,63.47
2018,5,3,7,45,0.0,106.0,1.45,15.2,106.0,97.78,76.55
2018,5,3,8,0,0.0,124.0,1.4,15.8,124.0,114.07,89.46
2018,5,3,8,15,0.5,144.5,1.4,16.6,145.0,132.82,104.09
2018,5,3,8,30,1.0,165.0,1.4,17.4,166.0,151.76,118.62
2018,5,3,8,45,3.5,181.0,1.45,18.15,183.5,167.76,130.64
2018,5,3,9,0,6.0,197.0,1.5,18.9,201.0,184.14,142.85
2018,5,3,9,15,13.5,235.5,1.55,19.6,245.5,223.82,173.12
2018,5,3,9,30,21.0,274.0,1.6,20.3,290.0,264.57,203.62
2018,5,3,9,45,29.0,303.5,1.7,20.95,327.0,297.98,228.21
2018,5,3,10,0,37.0,333.0,1.8,21.6,364.0,333.81,254.33
2018,5,3,10,15,125.5,362.0,1.85,22.2,471.0,431.6,327.62
2018,5,3,10,30,214.0,391.0,1.9,22.8,578.0,536.06,403.37
2018,5,3,10,45,527.0,276.5,1.95,23.35,751.0,703.07,526.95
2018,5,3,11,0,840.0,162.0,2.0,23.9,924.0,881.21,649.08
2018,5,3,11,15,882.0,143.0,2.05,24.3,952.5,923.62,674.17
2018,5,3,11,30,924.0,124.0,2.1,24.7,981.0,970.34,703.13
2018,5,3,11,45,925.0,124.0,2.15,25.1,985.5,995.63,718.09
2018,5,3,12,0,926.0,124.0,2.2,25.5,990.0,1017.65,731.18
2018,5,3,12,15,927.5,122.0,2.25,25.75,987.0,1034.77,741.67
2018,5,3,12,30,929.0,120.0,2.3,26.0,984.0,1048.39,750.08
2018,5,3,12,45,929.5,117.5,2.35,26.25,973.5,1056.9,755.41
2018,5,3,13,0,930.0,115.0,2.4,26.5,963.0,1061.71,758.59
2018,5,3,13,15,926.5,114.0,2.45,26.6,944.0,1060.33,758.48
2018,5,3,13,30,923.0,113.0,2.5,26.7,925.0,1055.24,756.22
2018,5,3,13,45,918.0,111.0,2.55,26.8,899.0,1043.9,750.16
2018,5,3,14,0,913.0,109.0,2.6,26.9,873.0,1028.97,741.94
2018,5,3,14,15,905.5,107.0,2.7,26.85,840.0,1008.08,730.9
2018,5,3,14,30,898.0,105.0,2.8,26.8,807.0,983.89,717.71
2018,5,3,14,45,887.5,103.0,2.85,26.7,767.5,953.74,700.25
2018,5,3,15,0,877.0,101.0,2.9,26.6,728.0,920.75,680.81
2018,5,3,15,15,863.0,98.0,2.9,26.6,683.5,880.92,655.99
2018,5,3,15,30,849.0,95.0,2.9,26.6,639.0,838.89,629.47
2018,5,3,15,45,830.0,92.5,2.95,26.2,590.5,797.52,604.34
2018,5,3,16,0,811.0,90.0,3.0,25.8,542.0,748.38,573.22
2018,5,3,16,15,786.0,87.0,3.0,25.35,490.5,693.2,536.97
2018,5,3,16,30,761.0,84.0,3.0,24.9,439.0,637.81,499.59
2018,5,3,16,45,726.5,79.5,3.0,24.5,385.5,574.69,453.44
2018,5,3,17,0,692.0,75.0,3.0,24.1,332.0,515.32,408.43
2018,5,3,17,15,644.0,69.5,2.7,23.15,279.5,447.05,355.05
2018,5,3,17,30,596.0,64.0,2.4,22.2,227.0,382.42,302.56
2018,5,3,17,45,496.5,57.5,2.1,21.25,173.5,298.09,233.06
2018,5,3,18,0,397.0,51.0,1.8,20.3,120.0,223.8,170.35
2018,5,3,18,15,300.5,39.0,1.65,19.4,81.0,155.51,111.79
2018,5,3,18,30,204.0,27.0,1.5,18.5,42.0,95.32,47.48
2018,5,3,18,45,108.0,14.5,1.4,17.65,22.0,36.4,0.0
2018,5,3,19,0,12.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,5,3,19,15,6.0,1.0,1.3,16.45,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,5,4,5,15,69.5,12.0,0.45,13.25,16.0,11.44,0.0
2018,5,4,5,30,139.0,24.0,0.5,13.9,32.0,19.06,0.0
2018,5,4,5,45,140.0,37.0,0.55,14.5,52.0,30.23,19.79
2018,5,4,6,0,141.0,50.0,0.6,15.1,72.0,40.29,29.66
2018,5,4,6,15,86.5,71.0,0.65,15.65,86.0,58.65,46.23
2018,5,4,6,30,32.0,92.0,0.7,16.2,100.0,77.7,63.12
2018,5,4,6,45,74.0,115.5,0.7,16.75,140.0,95.82,78.82
2018,5,4,7,0,116.0,139.0,0.7,17.3,180.0,112.17,86.42
2018,5,4,7,15,194.5,155.5,0.7,18.05,238.0,142.19,104.67
2018,5,4,7,30,273.0,172.0,0.7,18.8,296.0,176.58,127.22
2018,5,4,7,45,369.5,176.5,0.7,19.55,365.5,215.86,154.72
2018,5,4,8,0,466.0,181.0,0.7,20.3,435.0,270.83,196.16
2018,5,4,8,15,476.5,196.5,0.7,21.3,476.5,317.98,234.1
2018,5,4,8,30,487.0,212.0,0.7,22.3,518.0,366.12,271.86
2018,5,4,8,45,534.5,212.0,0.7,23.25,570.0,418.2,311.18
2018,5,4,9,0,582.0,212.0,0.7,24.2,622.0,475.07,352.93
2018,5,4,9,15,595.5,220.5,0.75,24.95,660.5,524.33,388.62
2018,5,4,9,30,609.0,229.0,0.8,25.7,699.0,574.01,423.55
2018,5,4,9,45,606.5,246.5,0.85,26.45,732.0,621.6,455.7
2018,5,4,10,0,604.0,264.0,0.9,27.2,765.0,667.76,485.91
2018,5,4,10,15,697.5,223.5,1.0,27.65,820.0,730.45,529.63
2018,5,4,10,30,791.0,183.0,1.1,28.1,875.0,796.5,574.63
2018,5,4,10,45,747.0,214.5,1.25,28.55,880.0,825.27,592.43
2018,5,4,11,0,703.0,246.0,1.4,29.0,885.0,847.63,606.09
2018,5,4,11,15,638.5,285.5,1.4,29.2,872.0,854.3,607.93
2018,5,4,11,30,574.0,325.0,1.4,29.4,859.0,855.93,606.58
2018,5,4,11,45,524.5,353.5,1.4,29.6,843.0,856.1,604.78
2018,5,4,12,0,475.0,382.0,1.4,29.8,827.0,852.27,600.43
2018,5,4,12,15,528.5,357.0,1.5,29.85,850.5,892.87,628.83
2018,5,4,12,30,582.0,332.0,1.6,29.9,874.0,932.13,655.82
2018,5,4,12,45,576.0,328.5,1.65,29.95,859.5,931.92,656.03
2018,5,4,13,0,570.0,325.0,1.7,30.0,845.0,928.98,655.02
2018,5,4,13,15,629.0,285.0,1.75,29.9,848.5,953.07,673.46
2018,5,4,13,30,688.0,245.0,1.8,29.8,852.0,973.11,688.71
2018,5,4,13,45,685.0,237.5,1.85,29.7,827.0,960.29,682.08
2018,5,4,14,0,682.0,230.0,1.9,29.6,802.0,944.46,673.93
2018,5,4,14,15,742.0,189.5,1.95,29.4,789.5,951.91,680.93
2018,5,4,14,30,802.0,149.0,2.0,29.2,777.0,948.2,680.73
2018,5,4,14,45,825.5,129.5,2.05,29.0,748.0,932.79,673.27
2018,5,4,15,0,849.0,110.0,2.1,28.8,719.0,905.18,658.02
2018,5,4,15,15,834.5,107.0,2.1,28.8,675.0,872.83,638.65
2018,5,4,15,30,820.0,104.0,2.1,28.8,631.0,831.0,612.87
2018,5,4,15,45,800.0,101.0,2.35,28.05,582.5,782.81,586.08
2018,5,4,16,0,780.0,98.0,2.6,27.3,534.0,733.44,557.29
2018,5,4,16,15,752.0,92.5,2.7,26.65,480.5,674.47,519.49
2018,5,4,16,30,724.0,87.0,2.8,26.0,427.0,615.64,480.24
2018,5,4,16,45,687.0,83.5,2.95,25.35,375.0,556.18,437.7
2018,5,4,17,0,650.0,80.0,3.1,24.7,323.0,496.22,393.03
2018,5,4,17,15,601.0,73.5,3.0,23.65,271.0,428.34,340.5
2018,5,4,17,30,552.0,67.0,2.9,22.6,219.0,364.29,288.9
2018,5,4,17,45,478.5,59.5,2.8,21.5,171.0,292.56,229.46
2018,5,4,18,0,405.0,52.0,2.7,20.4,123.0,228.05,174.3
2018,5,4,18,15,300.0,40.5,2.6,19.55,83.5,155.98,112.69
2018,5,4,18,30,195.0,29.0,2.5,18.7,44.0,95.92,50.94
2018,5,4,18,45,102.5,15.5,2.35,17.85,23.0,36.27,0.0
2018,5,4,19,0,10.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.1,16.65,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.5,0.85,13.95,3.5,3.34,0.0
2018,5,5,5,30,0.0,7.0,0.9,14.3,7.0,6.48,0.0
2018,5,5,5,45,2.5,14.0,0.95,14.6,14.5,12.97,5.34
2018,5,5,6,0,5.0,21.0,1.0,14.9,22.0,19.48,11.49
2018,5,5,6,15,2.5,27.0,0.95,15.35,27.5,25.05,16.65
2018,5,5,6,30,0.0,33.0,0.9,15.8,33.0,30.62,21.72
2018,5,5,6,45,7.0,63.5,0.9,16.25,66.0,59.04,46.88
2018,5,5,7,0,14.0,94.0,0.9,16.7,99.0,85.61,66.4
2018,5,5,7,15,28.5,135.0,0.8,17.2,147.5,118.23,92.04
2018,5,5,7,30,43.0,176.0,0.7,17.7,196.0,155.85,121.16
2018,5,5,7,45,83.0,206.5,0.65,18.15,250.0,193.43,148.9
2018,5,5,8,0,123.0,237.0,0.6,18.6,304.0,232.22,177.69
2018,5,5,8,15,165.5,260.0,0.6,19.0,359.0,275.62,210.22
2018,5,5,8,30,208.0,283.0,0.6,19.4,414.0,324.12,246.55
2018,5,5,8,45,273.0,292.0,0.65,19.8,477.0,373.11,283.11
2018,5,5,9,0,338.0,301.0,0.7,20.2,540.0,432.17,326.9
2018,5,5,9,15,364.0,310.5,0.7,20.8,581.0,476.73,358.92
2018,5,5,9,30,390.0,320.0,0.7,21.4,622.0,523.37,391.79
2018,5,5,9,45,435.0,318.5,0.65,22.0,669.0,574.58,426.94
2018,5,5,10,0,480.0,317.0,0.6,22.6,716.0,629.55,463.63
2018,5,5,10,15,512.0,317.0,0.7,23.5,755.0,679.03,496.66
2018,5,5,10,30,544.0,317.0,0.8,24.4,794.0,729.77,529.95
2018,5,5,10,45,530.5,331.5,0.9,25.35,805.5,757.66,546.64
2018,5,5,11,0,517.0,346.0,1.0,26.3,817.0,783.18,561.71
2018,5,5,11,15,476.5,366.0,1.25,26.95,804.5,787.64,564.83
2018,5,5,11,30,436.0,386.0,1.5,27.6,792.0,788.31,565.27
2018,5,5,11,45,360.0,417.5,1.75,28.25,754.0,757.87,544.14
2018,5,5,12,0,284.0,449.0,2.0,28.9,716.0,728.52,523.2
2018,5,5,12,15,357.0,422.5,2.1,29.05,756.5,782.72,561.93
2018,5,5,12,30,430.0,396.0,2.2,29.2,797.0,845.25,604.87
2018,5,5,12,45,399.0,401.0,2.25,29.35,770.0,818.89,586.87
2018,5,5,13,0,368.0,406.0,2.3,29.5,743.0,798.63,573.37
2018,5,5,13,15,358.0,400.0,2.4,29.45,722.0,786.15,566.39
2018,5,5,13,30,348.0,394.0,2.5,29.4,701.0,771.92,558.15
2018,5,5,13,45,387.0,365.0,2.55,29.3,697.5,780.53,566.61
2018,5,5,14,0,426.0,336.0,2.6,29.2,694.0,798.41,580.88
2018,5,5,14,15,367.0,325.0,2.75,28.65,625.0,712.93,525.12
2018,5,5,14,30,308.0,314.0,2.9,28.1,556.0,639.67,476.42
2018,5,5,14,45,347.5,300.0,3.0,27.55,560.0,656.41,491.96
2018,5,5,15,0,387.0,286.0,3.1,27.0,564.0,669.85,504.7
2018,5,5,15,15,382.5,268.5,3.1,27.0,529.5,636.82,482.44
2018,5,5,15,30,378.0,251.0,3.1,27.0,495.0,602.56,459.32
2018,5,5,15,45,318.0,238.0,3.5,25.25,432.5,526.89,408.28
2018,5,5,16,0,258.0,225.0,3.9,23.5,370.0,454.56,357.45
2018,5,5,16,15,189.5,202.0,3.95,22.6,303.0,357.81,284.22
2018,5,5,16,30,121.0,179.0,4.0,21.7,236.0,277.57,221.6
2018,5,5,16,45,100.0,149.5,4.05,20.8,193.0,226.41,181.71
2018,5,5,17,0,79.0,120.0,4.1,19.9,150.0,176.85,142.06
2018,5,5,17,15,93.0,94.5,3.95,19.05,124.5,152.81,122.92
2018,5,5,17,30,107.0,69.0,3.8,18.2,99.0,127.0,101.49
2018,5,5,17,45,58.5,53.0,3.65,17.4,69.0,82.78,63.87
2018,5,5,18,0,10.0,37.0,3.5,16.6,39.0,39.55,27.38
2018,5,5,18,15,5.0,26.0,3.4,16.05,27.0,25.76,15.37
2018,5,5,18,30,0.0,15.0,3.3,15.5,15.0,13.91,3.75
2018,5,5,18,45,0.0,8.0,3.15,14.95,8.0,7.63,0.0
2018,5,5,19,0,0.0,1.0,3.0,14.4,1.0,0.0,0.0
2018,5,5,19,15,0.0,0.5,2.9,14.15,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,1.0,2.1,10.55,1.0,0.0,0.0
2018,5,6,5,0,4.0,2.0,2.1,10.6,2.0,0.0,0.0
2018,5,6,5,15,46.0,13.0,2.15,10.85,16.0,12.39,0.0
2018,5,6,5,30,88.0,24.0,2.2,11.1,30.0,19.89,4.1
2018,5,6,5,45,173.0,39.0,2.25,11.35,63.0,30.21,20.29
2018,5,6,6,0,258.0,54.0,2.3,11.6,96.0,41.03,30.78
2018,5,6,6,15,385.0,65.0,2.3,12.05,153.5,48.36,37.76
2018,5,6,6,30,512.0,76.0,2.3,12.5,211.0,55.95,44.72
2018,5,6,6,45,577.5,81.5,2.3,13.0,265.5,57.26,45.86
2018,5,6,7,0,643.0,87.0,2.3,13.5,320.0,77.57,48.5
2018,5,6,7,15,677.5,92.5,2.3,14.2,372.0,126.25,73.8
2018,5,6,7,30,712.0,98.0,2.3,14.9,424.0,179.16,112.79
2018,5,6,7,45,753.5,100.0,2.3,15.65,481.0,234.67,158.69
2018,5,6,8,0,795.0,102.0,2.3,16.4,538.0,298.48,213.25
2018,5,6,8,15,815.5,105.5,2.2,17.2,588.0,356.77,263.87
2018,5,6,8,30,836.0,109.0,2.1,18.0,638.0,416.64,314.5
2018,5,6,8,45,842.5,114.5,2.0,18.8,680.0,473.42,361.13
2018,5,6,9,0,849.0,120.0,1.9,19.6,722.0,529.72,405.4
2018,5,6,9,15,841.5,131.0,1.9,20.35,756.0,582.6,445.67
2018,5,6,9,30,834.0,142.0,1.9,21.1,790.0,633.19,482.64
2018,5,6,9,45,845.5,143.5,1.95,21.8,824.5,684.97,519.76
2018,5,6,10,0,857.0,145.0,2.0,22.5,859.0,735.84,555.1
2018,5,6,10,15,882.5,137.0,2.1,23.05,893.0,785.17,588.68
2018,5,6,10,30,908.0,129.0,2.2,23.6,927.0,835.31,621.04
2018,5,6,10,45,904.5,135.0,2.3,24.1,945.0,873.85,645.38
2018,5,6,11,0,901.0,141.0,2.4,24.6,963.0,909.39,667.63
2018,5,6,11,15,921.5,130.5,2.6,24.8,981.0,947.59,693.19
2018,5,6,11,30,942.0,120.0,2.8,25.0,999.0,983.62,717.23
2018,5,6,11,45,806.0,196.0,2.95,25.25,950.5,961.85,703.03
2018,5,6,12,0,670.0,272.0,3.1,25.5,902.0,931.73,683.04
2018,5,6,12,15,546.0,336.5,3.15,25.55,849.0,889.28,651.79
2018,5,6,12,30,422.0,401.0,3.2,25.6,796.0,842.03,616.91
2018,5,6,12,45,468.5,378.5,3.3,25.6,812.0,874.45,641.33
2018,5,6,13,0,515.0,356.0,3.4,25.6,828.0,904.88,663.82
2018,5,6,13,15,399.0,387.5,3.35,25.45,748.5,814.08,600.15
2018,5,6,13,30,283.0,419.0,3.3,25.3,669.0,732.7,542.16
2018,5,6,13,45,292.0,394.0,3.3,25.1,645.5,716.2,532.98
2018,5,6,14,0,301.0,369.0,3.3,24.9,622.0,697.84,522.07
2018,5,6,14,15,158.5,303.5,3.25,24.55,436.5,473.01,359.89
2018,5,6,14,30,16.0,238.0,3.2,24.2,251.0,243.48,185.28
2018,5,6,14,45,36.0,251.0,3.1,23.85,277.5,286.02,219.68
2018,5,6,15,0,56.0,264.0,3.0,23.5,304.0,318.4,245.58
2018,5,6,15,15,40.5,249.5,3.0,23.5,277.5,288.8,222.91
2018,5,6,15,30,25.0,235.0,3.0,23.5,251.0,249.48,192.77
2018,5,6,15,45,172.0,205.5,2.95,22.65,303.5,359.45,283.76
2018,5,6,16,0,319.0,176.0,2.9,21.8,356.0,446.56,355.16
2018,5,6,16,15,256.0,170.0,2.95,21.25,305.5,381.05,304.51
2018,5,6,16,30,193.0,164.0,3.0,20.7,255.0,320.27,257.06
2018,5,6,16,45,212.5,149.0,3.0,20.15,238.5,307.86,248.64
2018,5,6,17,0,232.0,134.0,3.0,19.6,222.0,293.08,237.6
2018,5,6,17,15,268.0,113.0,2.9,19.05,199.5,277.86,225.59
2018,5,6,17,30,304.0,92.0,2.8,18.5,177.0,266.72,215.56
2018,5,6,17,45,276.0,76.0,2.75,18.0,141.0,219.66,175.16
2018,5,6,18,0,248.0,60.0,2.7,17.5,105.0,175.35,136.09
2018,5,6,18,15,173.0,45.0,2.45,16.95,71.5,113.82,83.32
2018,5,6,18,30,98.0,30.0,2.2,16.4,38.0,66.94,38.36
2018,5,6,18,45,52.5,16.5,2.0,15.9,20.5,26.82,0.0
2018,5,6,19,0,7.0,3.0,1.8,15.4,3.0,0.0,0.0
2018,5,6,19,15,3.5,1.5,1.65,15.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.05,11.2,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.2,11.75,21.5,14.3,0.0
2018,5,7,5,30,184.0,28.0,2.3,12.2,41.0,22.24,6.81
2018,5,7,5,45,302.5,40.0,2.4,12.65,81.5,32.47,22.2
2018,5,7,6,0,421.0,52.0,2.5,13.1,122.0,40.76,30.39
2018,5,7,6,15,499.0,60.0,2.5,13.75,172.0,44.92,34.46
2018,5,7,6,30,577.0,68.0,2.5,14.4,222.0,48.94,38.15
2018,5,7,6,45,629.5,74.0,2.5,15.1,275.5,51.07,39.98
2018,5,7,7,0,682.0,80.0,2.5,15.8,329.0,74.3,43.88
2018,5,7,7,15,719.5,84.5,2.5,16.6,383.5,124.79,70.01
2018,5,7,7,30,757.0,89.0,2.5,17.4,438.0,184.1,113.84
2018,5,7,7,45,783.5,93.0,2.5,18.25,491.0,240.27,160.63
2018,5,7,8,0,810.0,97.0,2.5,19.1,544.0,299.24,211.51
2018,5,7,8,15,829.5,100.5,2.55,19.95,594.0,358.0,262.37
2018,5,7,8,30,849.0,104.0,2.6,20.8,644.0,418.2,313.23
2018,5,7,8,45,864.0,106.5,2.65,21.65,689.5,476.69,361.27
2018,5,7,9,0,879.0,109.0,2.7,22.5,735.0,538.05,409.66
2018,5,7,9,15,892.0,110.5,2.7,23.1,776.0,594.38,452.98
2018,5,7,9,30,905.0,112.0,2.7,23.7,817.0,650.25,494.45
2018,5,7,9,45,915.5,112.5,2.75,24.3,852.0,702.86,532.49
2018,5,7,10,0,926.0,113.0,2.8,24.9,887.0,754.23,568.54
2018,5,7,10,15,932.0,114.0,2.85,25.4,914.0,801.25,598.96
2018,5,7,10,30,938.0,115.0,2.9,25.9,941.0,846.18,627.53
2018,5,7,10,45,942.0,115.5,2.9,26.4,961.0,886.71,652.47
2018,5,7,11,0,946.0,116.0,2.9,26.9,981.0,924.6,675.39
2018,5,7,11,15,948.5,116.5,2.95,27.2,993.5,958.37,696.33
2018,5,7,11,30,951.0,117.0,3.0,27.5,1006.0,989.1,715.23
2018,5,7,11,45,952.0,117.5,3.05,27.85,1011.0,1015.27,731.01
2018,5,7,12,0,953.0,118.0,3.1,28.2,1016.0,1038.08,744.68
2018,5,7,12,15,949.0,120.0,3.15,28.3,1011.5,1054.06,754.81
2018,5,7,12,30,945.0,122.0,3.2,28.4,1007.0,1066.38,762.78
2018,5,7,12,45,928.0,129.5,3.3,28.5,990.0,1067.59,764.27
2018,5,7,13,0,911.0,137.0,3.4,28.6,973.0,1065.01,763.56
2018,5,7,13,15,916.5,130.0,3.45,28.6,957.0,1066.68,765.6
2018,5,7,13,30,922.0,123.0,3.5,28.6,941.0,1064.52,765.29
2018,5,7,13,45,915.5,122.0,3.55,28.55,914.0,1052.82,759.18
2018,5,7,14,0,909.0,121.0,3.6,28.5,887.0,1037.59,750.95
2018,5,7,14,15,900.5,119.0,3.65,28.35,853.5,1015.91,738.91
2018,5,7,14,30,892.0,117.0,3.7,28.2,820.0,990.98,724.78
2018,5,7,14,45,881.0,114.5,3.7,28.1,780.5,960.08,706.21
2018,5,7,15,0,870.0,112.0,3.7,28.0,741.0,926.39,685.73
2018,5,7,15,15,855.0,110.0,3.7,28.0,696.5,894.21,665.88
2018,5,7,15,30,840.0,108.0,3.7,28.0,652.0,852.5,639.38
2018,5,7,15,45,821.0,104.5,3.7,27.4,603.0,803.94,609.33
2018,5,7,16,0,802.0,101.0,3.7,26.8,554.0,754.06,577.76
2018,5,7,16,15,776.5,97.0,3.65,26.3,502.0,697.79,540.49
2018,5,7,16,30,751.0,93.0,3.6,25.8,450.0,641.37,501.83
2018,5,7,16,45,717.5,88.0,3.55,25.3,397.0,581.49,458.04
2018,5,7,17,0,684.0,83.0,3.5,24.8,344.0,520.4,411.92
2018,5,7,17,15,636.5,76.5,3.25,23.8,290.5,451.64,358.58
2018,5,7,17,30,589.0,70.0,3.0,22.8,237.0,386.45,306.05
2018,5,7,17,45,516.5,62.5,2.7,21.8,186.5,313.07,245.26
2018,5,7,18,0,444.0,55.0,2.4,20.8,136.0,246.69,188.56
2018,5,7,18,15,332.5,43.5,2.2,19.85,93.5,170.99,124.44
2018,5,7,18,30,221.0,32.0,2.0,18.9,51.0,108.17,64.77
2018,5,7,18,45,119.5,18.0,1.85,17.9,27.5,42.49,0.0
2018,5,7,19,0,18.0,4.0,1.7,16.9,4.0,0.0,0.0
2018,5,7,19,15,9.0,2.0,1.75,16.6,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.15,11.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,15.0,1.5,12.45,23.0,14.3,0.0
2018,5,8,5,30,218.0,28.0,1.8,13.0,44.0,22.19,8.0
2018,5,8,5,45,333.0,39.0,2.1,13.55,85.0,31.31,21.23
2018,5,8,6,0,448.0,50.0,2.4,14.1,126.0,38.72,28.5
2018,5,8,6,15,317.5,68.5,2.55,14.5,131.5,50.74,39.53
2018,5,8,6,30,187.0,87.0,2.7,14.9,137.0,67.27,54.33
2018,5,8,6,45,268.0,103.0,2.85,15.3,192.0,78.39,64.09
2018,5,8,7,0,349.0,119.0,3.0,15.7,247.0,95.42,67.89
2018,5,8,7,15,315.0,136.5,3.1,16.35,265.5,135.82,95.45
2018,5,8,7,30,281.0,154.0,3.2,17.0,284.0,166.2,120.2
2018,5,8,7,45,241.0,184.0,3.25,17.6,304.5,201.11,150.62
2018,5,8,8,0,201.0,214.0,3.3,18.2,325.0,236.34,181.05
2018,5,8,8,15,434.5,183.0,3.25,18.85,451.5,295.31,223.58
2018,5,8,8,30,668.0,152.0,3.2,19.5,578.0,387.38,294.5
2018,5,8,8,45,767.0,128.5,3.2,20.15,650.5,454.1,348.07
2018,5,8,9,0,866.0,105.0,3.2,20.8,723.0,528.88,407.09
2018,5,8,9,15,755.0,157.5,3.1,21.05,718.0,558.02,430.29
2018,5,8,9,30,644.0,210.0,3.0,21.3,713.0,579.68,446.16
2018,5,8,9,45,488.0,293.0,2.9,21.5,683.5,587.05,449.29
2018,5,8,10,0,332.0,376.0,2.8,21.7,654.0,578.96,439.97
2018,5,8,10,15,374.5,372.5,2.8,21.9,695.5,626.41,474.68
2018,5,8,10,30,417.0,369.0,2.8,22.1,737.0,678.11,511.57
2018,5,8,10,45,417.0,378.5,2.75,22.25,753.5,707.95,531.55
2018,5,8,11,0,417.0,388.0,2.7,22.4,770.0,736.65,550.59
2018,5,8,11,15,409.5,386.5,2.7,22.75,765.5,747.23,556.87
2018,5,8,11,30,402.0,385.0,2.7,23.1,761.0,755.83,561.88
2018,5,8,11,45,565.5,310.0,2.7,23.45,842.0,851.64,631.01
2018,5,8,12,0,729.0,235.0,2.7,23.8,923.0,951.75,699.35
2018,5,8,12,15,577.5,311.0,2.7,24.05,855.0,894.18,656.73
2018,5,8,12,30,426.0,387.0,2.7,24.3,787.0,831.7,610.34
2018,5,8,12,45,359.5,412.0,2.75,24.55,746.5,789.98,580.88
2018,5,8,13,0,293.0,437.0,2.8,24.8,706.0,754.56,555.02
2018,5,8,13,15,310.5,415.5,2.9,24.9,695.5,753.68,566.2
2018,5,8,13,30,328.0,394.0,3.0,25.0,685.0,750.94,556.01
2018,5,8,13,45,303.0,388.0,3.1,25.1,651.0,720.21,535.14
2018,5,8,14,0,278.0,382.0,3.2,25.2,617.0,688.43,513.52
2018,5,8,14,15,276.0,364.5,3.35,25.15,590.0,665.99,499.57
2018,5,8,14,30,274.0,347.0,3.5,25.1,563.0,642.2,484.45
2018,5,8,14,45,407.0,287.0,3.7,25.05,590.5,709.98,538.37
2018,5,8,15,0,540.0,227.0,3.9,25.0,618.0,757.55,577.38
2018,5,8,15,15,570.5,200.5,3.9,25.0,591.5,745.8,570.85
2018,5,8,15,30,601.0,174.0,3.9,25.0,565.0,725.61,558.72
2018,5,8,15,45,579.0,166.0,4.15,24.45,519.5,677.8,527.13
2018,5,8,16,0,557.0,158.0,4.4,23.9,474.0,629.55,494.4
2018,5,8,16,15,624.5,125.5,4.35,23.45,449.0,620.77,491.12
2018,5,8,16,30,692.0,93.0,4.3,23.0,424.0,603.02,480.4
2018,5,8,16,45,689.0,83.0,4.25,22.6,380.0,557.22,446.23
2018,5,8,17,0,686.0,73.0,4.2,22.2,336.0,509.96,409.81
2018,5,8,17,15,639.5,68.0,3.85,21.65,284.0,443.55,356.51
2018,5,8,17,30,593.0,63.0,3.5,21.1,232.0,380.63,304.36
2018,5,8,17,45,524.0,56.5,3.15,20.55,183.0,309.93,244.55
2018,5,8,18,0,455.0,50.0,2.8,20.0,134.0,245.94,188.9
2018,5,8,18,15,348.5,40.5,2.45,19.35,93.0,173.53,126.74
2018,5,8,18,30,242.0,31.0,2.1,18.7,52.0,113.09,69.37
2018,5,8,18,45,133.5,18.0,1.75,18.05,28.5,45.57,0.0
2018,5,8,19,0,25.0,5.0,1.4,17.4,5.0,4.77,0.0
2018,5,8,19,15,12.5,2.5,1.35,17.1,2.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,1.9,12.95,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,1.9,13.0,2.0,0.0,0.0
2018,5,9,5,15,109.5,15.0,2.1,13.35,23.0,14.3,0.0
2018,5,9,5,30,209.0,28.0,2.3,13.7,44.0,22.13,8.9
2018,5,9,5,45,323.0,38.5,2.5,14.05,84.5,30.63,20.67
2018,5,9,6,0,437.0,49.0,2.7,14.4,125.0,37.6,27.51
2018,5,9,6,15,350.0,54.0,2.75,14.85,128.0,39.04,29.12
2018,5,9,6,30,263.0,59.0,2.8,15.3,131.0,42.01,31.86
2018,5,9,6,45,217.5,92.0,2.9,15.75,160.0,70.48,57.03
2018,5,9,7,0,172.0,125.0,3.0,16.2,189.0,106.41,80.47
2018,5,9,7,15,368.5,124.0,3.0,16.9,287.5,126.11,84.93
2018,5,9,7,30,565.0,123.0,3.0,17.6,386.0,180.35,119.11
2018,5,9,7,45,698.5,104.0,3.0,18.3,467.0,229.3,155.45
2018,5,9,8,0,832.0,85.0,3.0,19.0,548.0,296.91,209.79
2018,5,9,8,15,851.5,88.0,3.05,19.7,598.0,360.67,265.06
2018,5,9,8,30,871.0,91.0,3.1,20.4,648.0,421.01,316.57
2018,5,9,8,45,886.0,92.5,3.15,21.1,693.5,479.08,364.92
2018,5,9,9,0,901.0,94.0,3.2,21.8,739.0,537.39,411.8
2018,5,9,9,15,911.5,96.0,3.3,22.35,779.0,593.65,455.94
2018,5,9,9,30,922.0,98.0,3.4,22.9,819.0,649.17,498.12
2018,5,9,9,45,930.5,99.0,3.5,23.4,853.5,701.48,536.86
2018,5,9,10,0,939.0,100.0,3.6,23.9,888.0,752.34,573.06
2018,5,9,10,15,945.0,101.0,3.7,24.25,915.5,799.67,604.75
2018,5,9,10,30,951.0,102.0,3.8,24.6,943.0,844.88,634.65
2018,5,9,10,45,954.5,102.0,3.9,24.95,962.0,884.76,660.64
2018,5,9,11,0,958.0,102.0,4.0,25.3,981.0,921.94,684.65
2018,5,9,11,15,959.5,103.5,4.05,25.5,993.5,955.93,706.53
2018,5,9,11,30,961.0,105.0,4.1,25.7,1006.0,986.81,726.28
2018,5,9,11,45,961.5,105.0,4.2,25.9,1010.0,1012.04,742.57
2018,5,9,12,0,962.0,105.0,4.3,26.1,1014.0,1033.86,756.69
2018,5,9,12,15,958.5,106.5,4.35,26.15,1009.5,1049.78,767.17
2018,5,9,12,30,955.0,108.0,4.4,26.2,1005.0,1062.04,775.4
2018,5,9,12,45,949.0,109.0,4.45,26.3,992.0,1067.57,779.22
2018,5,9,13,0,943.0,110.0,4.5,26.4,979.0,1069.35,780.77
2018,5,9,13,15,939.0,109.5,4.5,26.35,960.0,1067.85,780.49
2018,5,9,13,30,935.0,109.0,4.5,26.3,941.0,1062.63,777.92
2018,5,9,13,45,929.0,107.5,4.5,26.25,914.0,1050.67,771.08
2018,5,9,14,0,923.0,106.0,4.5,26.2,887.0,1035.12,762.02
2018,5,9,14,15,915.0,104.0,4.5,26.0,853.5,1013.6,749.53
2018,5,9,14,30,907.0,102.0,4.5,25.8,820.0,988.78,734.9
2018,5,9,14,45,897.0,100.0,4.55,25.6,781.0,958.94,717.14
2018,5,9,15,0,887.0,98.0,4.6,25.4,742.0,926.24,697.5
2018,5,9,15,15,873.0,96.0,4.6,25.4,698.0,887.35,672.5
2018,5,9,15,30,859.0,94.0,4.6,25.4,654.0,846.26,645.78
2018,5,9,15,45,841.0,91.0,4.7,24.6,605.0,804.8,621.09
2018,5,9,16,0,823.0,88.0,4.8,23.8,556.0,755.62,590.16
2018,5,9,16,15,797.5,85.0,4.8,23.2,504.0,699.79,552.61
2018,5,9,16,30,772.0,82.0,4.8,22.6,452.0,643.79,514.02
2018,5,9,16,45,738.5,77.5,4.75,22.0,398.5,581.04,467.21
2018,5,9,17,0,705.0,73.0,4.7,21.4,345.0,519.59,419.72
2018,5,9,17,15,659.5,68.0,4.6,20.6,292.5,454.7,367.93
2018,5,9,17,30,614.0,63.0,4.5,19.8,240.0,391.25,315.45
2018,5,9,17,45,545.0,56.5,4.35,19.0,190.0,319.41,254.45
2018,5,9,18,0,476.0,50.0,4.2,18.2,140.0,254.26,197.43
2018,5,9,18,15,369.0,41.0,3.95,17.5,97.5,180.98,133.78
2018,5,9,18,30,262.0,32.0,3.7,16.8,55.0,119.55,75.61
2018,5,9,18,45,145.0,18.5,3.45,16.05,30.0,48.61,0.0
2018,5,9,19,0,28.0,5.0,3.2,15.3,5.0,4.77,0.0
2018,5,9,19,15,14.0,2.5,3.15,14.95,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.9,2.0,0.0,0.0
2018,5,10,5,15,90.0,17.0,3.1,12.05,23.5,16.2,0.0
2018,5,10,5,30,173.0,32.0,3.1,12.2,45.0,25.37,12.0
2018,5,10,5,45,286.5,44.5,3.1,12.35,86.0,34.51,24.25
2018,5,10,6,0,400.0,57.0,3.1,12.5,127.0,44.9,34.22
2018,5,10,6,15,433.5,59.0,3.1,12.8,158.0,43.39,33.27
2018,5,10,6,30,467.0,61.0,3.1,13.1,189.0,42.4,32.52
2018,5,10,6,45,313.5,58.0,3.05,13.4,152.0,37.41,28.02
2018,5,10,7,0,160.0,55.0,3.0,13.7,115.0,43.61,28.11
2018,5,10,7,15,367.5,79.5,3.0,14.2,244.0,90.6,56.03
2018,5,10,7,30,575.0,104.0,3.0,14.7,373.0,166.86,108.97
2018,5,10,7,45,676.5,106.0,3.0,15.15,457.5,227.08,156.48
2018,5,10,8,0,778.0,108.0,3.0,15.6,542.0,302.97,218.99
2018,5,10,8,15,799.5,111.0,3.0,16.25,591.5,359.98,269.02
2018,5,10,8,30,821.0,114.0,3.0,16.9,641.0,418.69,319.45
2018,5,10,8,45,837.5,115.5,3.0,17.5,685.5,475.27,366.94
2018,5,10,9,0,854.0,117.0,3.0,18.1,730.0,532.42,413.29
2018,5,10,9,15,847.5,127.0,3.1,18.85,763.5,584.83,454.4
2018,5,10,9,30,841.0,137.0,3.2,19.6,797.0,635.04,492.42
2018,5,10,9,45,854.0,139.0,3.3,20.35,833.5,688.29,531.63
2018,5,10,10,0,867.0,141.0,3.4,21.1,870.0,740.77,569.16
2018,5,10,10,15,872.0,143.0,3.55,21.65,896.0,784.28,599.38
2018,5,10,10,30,877.0,145.0,3.7,22.2,922.0,826.92,627.67
2018,5,10,10,45,801.0,194.5,3.85,22.7,916.0,849.47,641.93
2018,5,10,11,0,725.0,244.0,4.0,23.2,910.0,864.91,650.82
2018,5,10,11,15,720.0,251.0,4.1,23.5,920.0,893.89,670.21
2018,5,10,11,30,715.0,258.0,4.2,23.8,930.0,920.24,687.54
2018,5,10,11,45,632.5,309.5,4.3,24.1,906.0,913.42,679.92
2018,5,10,12,0,550.0,361.0,4.4,24.4,882.0,902.71,669.74
2018,5,10,12,15,551.0,359.5,4.4,24.6,880.0,916.19,678.64
2018,5,10,12,30,552.0,358.0,4.4,24.8,878.0,927.29,685.8
2018,5,10,12,45,607.5,320.5,4.4,25.0,886.5,953.92,705.42
2018,5,10,13,0,663.0,283.0,4.4,25.2,895.0,979.99,724.49
2018,5,10,13,15,657.5,278.5,4.4,25.3,875.0,974.0,721.43
2018,5,10,13,30,652.0,274.0,4.4,25.4,855.0,965.03,714.91
2018,5,10,13,45,670.0,254.0,4.45,25.45,836.0,960.95,713.89
2018,5,10,14,0,688.0,234.0,4.5,25.5,817.0,953.28,709.86
2018,5,10,14,15,718.0,206.5,4.55,25.2,794.5,945.6,706.89
2018,5,10,14,30,748.0,179.0,4.6,24.9,772.0,933.27,700.94
2018,5,10,14,45,777.0,155.0,4.7,24.65,745.0,914.22,690.69
2018,5,10,15,0,806.0,131.0,4.8,24.4,718.0,896.26,681.19
2018,5,10,15,15,807.5,122.0,4.8,24.4,680.0,865.45,661.33
2018,5,10,15,30,809.0,113.0,4.8,24.4,642.0,831.59,639.28
2018,5,10,15,45,795.5,108.5,4.85,23.3,596.0,787.58,612.73
2018,5,10,16,0,782.0,104.0,4.9,22.2,550.0,741.94,584.35
2018,5,10,16,15,758.5,99.5,4.85,21.6,499.5,687.51,547.12
2018,5,10,16,30,735.0,95.0,4.8,21.0,449.0,635.41,510.22
2018,5,10,16,45,702.0,89.5,4.75,20.35,396.0,573.53,463.74
2018,5,10,17,0,669.0,84.0,4.7,19.7,343.0,513.0,416.81
2018,5,10,17,15,621.5,78.5,4.55,18.95,291.0,446.21,363.15
2018,5,10,17,30,574.0,73.0,4.4,18.2,239.0,382.96,310.55
2018,5,10,17,45,504.5,64.5,4.2,17.4,189.0,310.59,249.02
2018,5,10,18,0,435.0,56.0,4.0,16.6,139.0,244.99,191.69
2018,5,10,18,15,326.5,45.5,3.9,15.95,97.0,170.67,127.37
2018,5,10,18,30,218.0,35.0,3.8,15.3,55.0,111.43,72.44
2018,5,10,18,45,118.0,20.0,3.65,14.65,30.0,52.31,0.0
2018,5,10,19,0,18.0,5.0,3.5,14.0,5.0,7.65,0.0
2018,5,10,19,15,9.0,2.5,3.55,13.75,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,4,45,6.5,2.0,2.1,11.55,2.0,0.0,0.0
2018,5,11,5,0,13.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,5,11,5,15,78.5,17.0,2.05,11.95,22.5,16.2,0.0
2018,5,11,5,30,144.0,30.0,2.0,12.3,41.0,23.62,11.46
2018,5,11,5,45,88.5,42.5,2.0,12.65,51.0,34.47,24.27
2018,5,11,6,0,33.0,55.0,2.0,13.0,61.0,48.35,37.24
2018,5,11,6,15,97.5,77.0,2.0,13.6,102.5,63.38,50.94
2018,5,11,6,30,162.0,99.0,2.0,14.2,144.0,75.61,61.87
2018,5,11,6,45,195.0,119.5,1.95,14.8,185.0,89.44,73.93
2018,5,11,7,0,228.0,140.0,1.9,15.4,226.0,113.68,85.09
2018,5,11,7,15,294.5,155.5,1.95,16.15,283.5,149.22,106.98
2018,5,11,7,30,361.0,171.0,2.0,16.9,341.0,192.77,138.03
2018,5,11,7,45,513.5,152.0,2.0,17.6,423.5,230.92,163.77
2018,5,11,8,0,666.0,133.0,2.0,18.3,506.0,289.93,209.04
2018,5,11,8,15,707.5,131.0,2.05,19.0,558.5,343.46,254.31
2018,5,11,8,30,749.0,129.0,2.1,19.7,611.0,401.03,302.16
2018,5,11,8,45,769.0,131.5,2.1,20.4,656.5,459.57,349.61
2018,5,11,9,0,789.0,134.0,2.1,21.1,702.0,515.69,393.73
2018,5,11,9,15,819.5,129.0,2.2,21.65,747.0,571.66,437.04
2018,5,11,9,30,850.0,124.0,2.3,22.2,792.0,630.01,480.85
2018,5,11,9,45,828.0,142.5,2.35,22.8,816.0,674.91,512.84
2018,5,11,10,0,806.0,161.0,2.4,23.4,840.0,716.91,541.76
2018,5,11,10,15,727.5,215.0,2.55,23.85,842.5,746.42,560.65
2018,5,11,10,30,649.0,269.0,2.7,24.3,845.0,767.88,573.4
2018,5,11,10,45,633.5,286.0,2.85,24.75,858.5,799.42,594.33
2018,5,11,11,0,618.0,303.0,3.0,25.2,872.0,828.09,612.91
2018,5,11,11,15,714.5,248.5,3.15,25.45,914.5,886.54,655.19
2018,5,11,11,30,811.0,194.0,3.3,25.7,957.0,941.73,691.83
2018,5,11,11,45,859.5,163.5,3.45,25.95,975.5,980.15,716.87
2018,5,11,12,0,908.0,133.0,3.6,26.2,994.0,1009.45,736.0
2018,5,11,12,15,915.0,129.0,3.75,26.3,994.0,1029.5,749.64
2018,5,11,12,30,922.0,125.0,3.9,26.4,994.0,1046.26,761.28
2018,5,11,12,45,922.0,124.0,4.0,26.45,984.5,1055.59,768.04
2018,5,11,13,0,922.0,123.0,4.1,26.5,975.0,1061.33,772.64
2018,5,11,13,15,921.0,121.0,4.2,26.4,957.5,1061.39,774.15
2018,5,11,13,30,920.0,119.0,4.3,26.3,940.0,1057.77,773.42
2018,5,11,13,45,912.5,119.0,4.35,26.2,914.0,1046.1,767.22
2018,5,11,14,0,905.0,119.0,4.4,26.1,888.0,1030.96,758.88
2018,5,11,14,15,899.5,116.5,4.45,25.9,856.5,1011.74,748.21
2018,5,11,14,30,894.0,114.0,4.5,25.7,825.0,989.2,735.35
2018,5,11,14,45,891.0,109.0,4.6,25.5,788.5,963.07,720.49
2018,5,11,15,0,888.0,104.0,4.7,25.3,752.0,933.72,703.49
2018,5,11,15,15,873.0,102.0,4.7,25.3,707.0,894.01,677.88
2018,5,11,15,30,858.0,100.0,4.7,25.3,662.0,858.61,655.15
2018,5,11,15,45,836.0,96.5,4.75,24.6,610.5,807.1,622.78
2018,5,11,16,0,814.0,93.0,4.8,23.9,559.0,754.49,588.93
2018,5,11,16,15,791.0,89.0,4.7,23.5,508.0,699.78,551.36
2018,5,11,16,30,768.0,85.0,4.6,23.1,457.0,644.7,512.8
2018,5,11,16,45,741.0,80.5,4.55,22.65,405.5,586.42,469.31
2018,5,11,17,0,714.0,76.0,4.5,22.2,354.0,528.78,424.87
2018,5,11,17,15,672.0,71.0,4.3,21.45,302.0,465.52,374.49
2018,5,11,17,30,630.0,66.0,4.1,20.7,250.0,403.14,323.19
2018,5,11,17,45,560.5,59.0,3.85,19.95,198.5,329.58,261.3
2018,5,11,18,0,491.0,52.0,3.6,19.2,147.0,262.72,203.31
2018,5,11,18,15,385.5,43.0,3.4,18.4,103.5,188.92,139.69
2018,5,11,18,30,280.0,34.0,3.2,17.6,60.0,126.65,82.45
2018,5,11,18,45,156.5,20.0,3.05,16.8,33.0,60.92,0.0
2018,5,11,19,0,33.0,6.0,2.9,16.0,6.0,11.02,0.0
2018,5,11,19,15,16.5,3.0,2.8,15.6,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,12,4,45,9.0,2.0,2.15,11.85,2.0,0.0,0.0
2018,5,12,5,0,18.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,12,5,15,116.0,18.0,2.45,12.5,27.0,17.16,0.0
2018,5,12,5,30,214.0,32.0,2.6,13.0,50.0,25.27,13.17
2018,5,12,5,45,322.0,43.5,2.8,13.5,91.5,34.96,24.65
2018,5,12,6,0,430.0,55.0,3.0,14.0,133.0,42.65,32.09
2018,5,12,6,15,390.5,70.0,3.0,14.65,158.0,51.71,40.42
2018,5,12,6,30,351.0,85.0,3.0,15.3,183.0,61.2,48.89
2018,5,12,6,45,496.0,86.5,3.0,15.9,256.5,60.09,47.81
2018,5,12,7,0,641.0,88.0,3.0,16.5,330.0,84.3,50.29
2018,5,12,7,15,694.5,90.5,2.9,17.15,388.0,132.28,76.22
2018,5,12,7,30,748.0,93.0,2.8,17.8,446.0,186.66,116.24
2018,5,12,7,45,776.0,95.5,2.7,18.45,498.0,245.64,165.62
2018,5,12,8,0,804.0,98.0,2.6,19.1,550.0,303.08,215.31
2018,5,12,8,15,824.0,101.0,2.55,19.75,599.5,360.95,265.45
2018,5,12,8,30,844.0,104.0,2.5,20.4,649.0,420.3,315.58
2018,5,12,8,45,859.5,106.0,2.4,21.0,694.0,477.96,362.85
2018,5,12,9,0,875.0,108.0,2.3,21.6,739.0,538.67,410.5
2018,5,12,9,15,885.5,110.5,2.35,22.0,779.0,593.93,453.34
2018,5,12,9,30,896.0,113.0,2.4,22.4,819.0,648.5,494.33
2018,5,12,9,45,903.5,115.0,2.45,22.8,852.5,699.73,531.72
2018,5,12,10,0,911.0,117.0,2.5,23.2,886.0,749.5,567.06
2018,5,12,10,15,917.0,118.5,2.6,23.45,913.0,796.02,598.19
2018,5,12,10,30,923.0,120.0,2.7,23.7,940.0,840.5,627.56
2018,5,12,10,45,926.5,121.5,2.75,24.0,960.0,880.71,653.33
2018,5,12,11,0,930.0,123.0,2.8,24.3,980.0,918.33,677.19
2018,5,12,11,15,932.0,123.5,2.9,24.45,992.0,950.93,698.4
2018,5,12,11,30,934.0,124.0,3.0,24.6,1004.0,980.55,717.65
2018,5,12,11,45,933.5,125.0,3.05,24.75,1008.0,1005.21,733.28
2018,5,12,12,0,933.0,126.0,3.1,24.9,1012.0,1026.56,746.82
2018,5,12,12,15,929.5,127.0,3.2,25.0,1007.0,1041.58,756.94
2018,5,12,12,30,926.0,128.0,3.3,25.1,1002.0,1053.06,764.93
2018,5,12,12,45,919.5,130.0,3.4,25.2,989.5,1058.97,769.45
2018,5,12,13,0,913.0,132.0,3.5,25.3,977.0,1061.25,771.79
2018,5,12,13,15,907.5,131.0,3.55,25.3,957.0,1057.89,770.53
2018,5,12,13,30,902.0,130.0,3.6,25.3,937.0,1050.92,767.1
2018,5,12,13,45,893.5,129.5,3.7,25.25,909.5,1037.94,760.39
2018,5,12,14,0,885.0,129.0,3.8,25.2,882.0,1021.57,751.53
2018,5,12,14,15,875.0,127.5,3.85,25.05,848.5,999.41,738.85
2018,5,12,14,30,865.0,126.0,3.9,24.9,815.0,974.18,724.13
2018,5,12,14,45,851.5,124.5,3.95,24.7,775.5,950.7,710.7
2018,5,12,15,0,838.0,123.0,4.0,24.5,736.0,916.44,689.85
2018,5,12,15,15,823.0,119.5,4.0,24.5,691.5,876.25,663.99
2018,5,12,15,30,808.0,116.0,4.0,24.5,647.0,834.02,636.51
2018,5,12,15,45,786.0,113.5,3.95,23.95,598.5,785.38,605.26
2018,5,12,16,0,764.0,111.0,3.9,23.4,550.0,735.73,572.76
2018,5,12,16,15,735.0,107.0,3.85,23.0,498.0,681.54,535.95
2018,5,12,16,30,706.0,103.0,3.8,22.6,446.0,624.68,495.33
2018,5,12,16,45,669.5,98.5,3.7,22.2,394.0,563.01,449.23
2018,5,12,17,0,633.0,94.0,3.6,21.8,342.0,503.03,403.06
2018,5,12,17,15,584.5,87.0,3.35,21.15,290.0,435.72,349.82
2018,5,12,17,30,536.0,80.0,3.1,20.5,238.0,372.09,297.83
2018,5,12,17,45,467.0,70.5,2.8,19.9,188.5,300.77,238.17
2018,5,12,18,0,398.0,61.0,2.5,19.3,139.0,234.55,181.44
2018,5,12,18,15,300.0,48.5,2.25,18.5,97.5,165.56,122.67
2018,5,12,18,30,202.0,36.0,2.0,17.7,56.0,108.03,71.32
2018,5,12,18,45,112.5,21.5,1.8,16.95,31.5,53.49,0.0
2018,5,12,19,0,23.0,7.0,1.6,16.2,7.0,10.39,0.0
2018,5,12,19,15,11.5,3.5,1.55,15.85,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
