Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,14,0,899.0,116.0,3.7,33.7,909.0,1017.49,721.91
2018,6,11,14,15,892.0,114.5,3.75,33.65,878.5,999.12,711.72
2018,6,11,14,30,885.0,113.0,3.8,33.6,848.0,977.6,699.57
2018,6,11,14,45,876.5,110.5,3.85,33.5,811.5,950.56,683.98
2018,6,11,15,0,868.0,108.0,3.9,33.4,775.0,920.71,666.51
2018,6,11,15,15,855.5,106.0,3.9,33.4,733.5,885.21,644.66
2018,6,11,15,30,843.0,104.0,3.9,33.4,692.0,847.49,621.2
2018,6,11,15,45,827.5,101.0,3.95,32.9,646.0,810.06,599.17
2018,6,11,16,0,812.0,98.0,4.0,32.4,600.0,764.88,571.41
2018,6,11,16,15,792.0,94.5,4.0,31.95,551.5,714.44,539.16
2018,6,11,16,30,772.0,91.0,4.0,31.5,503.0,663.34,505.78
2018,6,11,16,45,745.0,87.0,3.95,31.05,452.0,606.65,466.14
2018,6,11,17,0,718.0,83.0,3.9,30.6,401.0,550.51,425.3
2018,6,11,17,15,681.0,79.0,3.7,29.9,350.0,491.29,380.86
2018,6,11,17,30,644.0,75.0,3.5,29.2,299.0,432.64,335.43
2018,6,11,17,45,593.0,69.0,3.3,28.45,249.5,367.75,283.8
2018,6,11,18,0,542.0,63.0,3.1,27.7,200.0,307.25,234.04
2018,6,11,18,15,465.5,55.0,2.7,26.5,154.0,240.14,178.49
2018,6,11,18,30,389.0,47.0,2.3,25.3,108.0,180.91,128.66
2018,6,11,18,45,277.5,36.0,1.9,24.15,72.0,118.3,76.78
2018,6,11,19,0,166.0,25.0,1.5,23.0,36.0,64.35,15.67
2018,6,11,19,15,86.0,13.5,1.45,22.45,19.0,24.62,0.0
2018,6,11,19,30,6.0,2.0,1.4,21.9,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.35,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,12,4,45,49.5,7.0,0.45,17.6,8.5,0.0,0.0
2018,6,12,5,0,99.0,14.0,0.4,18.0,17.0,13.34,0.0
2018,6,12,5,15,228.0,26.0,0.4,19.0,49.5,21.22,8.41
2018,6,12,5,30,357.0,38.0,0.4,20.0,82.0,30.26,19.83
2018,6,12,5,45,444.0,46.0,0.4,20.95,125.5,35.06,24.58
2018,6,12,6,0,531.0,54.0,0.4,21.9,169.0,39.69,28.82
2018,6,12,6,15,588.0,59.5,0.5,22.85,218.0,41.97,30.83
2018,6,12,6,30,645.0,65.0,0.6,23.8,267.0,44.16,32.62
2018,6,12,6,45,684.0,70.0,0.7,24.75,318.5,45.81,33.83
2018,6,12,7,0,723.0,75.0,0.8,25.7,370.0,90.39,47.3
2018,6,12,7,15,751.5,78.5,0.95,26.75,421.0,139.88,75.7
2018,6,12,7,30,780.0,82.0,1.1,27.8,472.0,192.71,114.56
2018,6,12,7,45,801.5,85.0,1.25,28.9,522.0,246.69,158.19
2018,6,12,8,0,823.0,88.0,1.4,30.0,572.0,302.79,204.49
2018,6,12,8,15,839.5,91.0,1.45,30.7,619.5,363.87,254.33
2018,6,12,8,30,856.0,94.0,1.5,31.4,667.0,420.76,299.92
2018,6,12,8,45,869.0,96.0,1.55,32.15,710.5,475.98,342.88
2018,6,12,9,0,882.0,98.0,1.6,32.9,754.0,531.31,384.36
2018,6,12,9,15,892.5,99.0,1.65,33.4,792.5,584.25,423.15
2018,6,12,9,30,903.0,100.0,1.7,33.9,831.0,636.55,460.21
2018,6,12,9,45,912.0,101.0,1.75,34.4,864.5,686.99,494.86
2018,6,12,10,0,921.0,102.0,1.8,34.9,898.0,736.18,527.53
2018,6,12,10,15,926.5,102.5,1.95,35.25,924.5,780.84,555.86
2018,6,12,10,30,932.0,103.0,2.1,35.6,951.0,823.49,582.67
2018,6,12,10,45,935.5,104.5,2.25,35.95,971.0,863.26,607.43
2018,6,12,11,0,939.0,106.0,2.4,36.3,991.0,900.53,630.47
2018,6,12,11,15,940.5,106.5,2.5,36.45,1003.0,932.45,650.19
2018,6,12,11,30,942.0,107.0,2.6,36.6,1015.0,961.45,668.1
2018,6,12,11,45,942.5,107.0,2.7,36.8,1019.5,986.03,683.15
2018,6,12,12,0,943.0,107.0,2.8,37.0,1024.0,1007.45,696.31
2018,6,12,12,15,941.0,108.0,2.95,37.0,1021.5,1024.19,707.68
2018,6,12,12,30,939.0,109.0,3.1,37.0,1019.0,1037.54,717.09
2018,6,12,12,45,935.0,109.0,3.25,37.0,1007.5,1044.45,722.66
2018,6,12,13,0,931.0,109.0,3.4,37.0,996.0,1047.82,726.17
2018,6,12,13,15,927.0,109.0,3.5,36.9,978.5,1047.62,727.54
2018,6,12,13,30,923.0,109.0,3.6,36.8,961.0,1043.89,726.83
2018,6,12,13,45,917.5,108.0,3.7,36.65,936.5,1034.11,722.62
2018,6,12,14,0,912.0,107.0,3.8,36.5,912.0,1020.88,716.35
2018,6,12,14,15,904.5,105.5,3.9,36.2,881.0,1001.83,706.88
2018,6,12,14,30,897.0,104.0,4.0,35.9,850.0,979.59,695.38
2018,6,12,14,45,887.5,102.5,4.05,35.65,813.5,952.43,680.23
2018,6,12,15,0,878.0,101.0,4.1,35.4,777.0,922.48,663.2
2018,6,12,15,15,866.0,99.0,4.1,35.4,735.5,887.15,641.59
2018,6,12,15,30,854.0,97.0,4.1,35.4,694.0,849.55,618.34
2018,6,12,15,45,838.5,94.5,4.15,34.65,648.0,806.46,593.22
2018,6,12,16,0,823.0,92.0,4.2,33.9,602.0,767.15,570.2
2018,6,12,16,15,803.0,89.5,4.2,33.4,553.5,717.47,538.7
2018,6,12,16,30,783.0,87.0,4.2,32.9,505.0,667.11,506.11
2018,6,12,16,45,757.0,83.5,4.15,32.45,454.5,611.21,467.44
2018,6,12,17,0,731.0,80.0,4.1,32.0,404.0,555.75,427.28
2018,6,12,17,15,696.5,75.0,4.0,31.25,353.0,494.53,381.89
2018,6,12,17,30,662.0,70.0,3.9,30.5,302.0,436.81,337.51
2018,6,12,17,45,612.5,64.5,3.8,29.75,252.0,372.31,286.38
2018,6,12,18,0,563.0,59.0,3.7,29.0,202.0,312.05,236.9
2018,6,12,18,15,489.5,52.0,3.35,27.9,156.5,246.02,182.14
2018,6,12,18,30,416.0,45.0,3.0,26.8,111.0,187.52,132.73
2018,6,12,18,45,305.0,35.0,2.7,25.75,74.5,124.51,80.47
2018,6,12,19,0,194.0,25.0,2.4,24.7,38.0,70.05,19.29
2018,6,12,19,15,101.5,13.5,2.35,24.0,20.0,26.84,0.0
2018,6,12,19,30,9.0,2.0,2.3,23.3,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.25,22.65,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,13,4,45,49.0,7.0,1.55,15.8,8.5,0.0,0.0
2018,6,13,5,0,98.0,14.0,1.6,16.0,17.0,13.34,0.0
2018,6,13,5,15,229.5,26.0,1.7,16.6,49.5,21.22,8.49
2018,6,13,5,30,361.0,38.0,1.8,17.2,82.0,30.26,20.04
2018,6,13,5,45,450.5,45.5,1.9,17.75,126.0,34.63,24.5
2018,6,13,6,0,540.0,53.0,2.0,18.3,170.0,38.85,28.5
2018,6,13,6,15,598.0,58.5,2.0,19.15,220.0,41.19,30.61
2018,6,13,6,30,656.0,64.0,2.0,20.0,270.0,43.43,32.5
2018,6,13,6,45,696.5,68.5,2.0,20.8,322.0,49.32,37.46
2018,6,13,7,0,737.0,73.0,2.0,21.6,374.0,89.07,46.85
2018,6,13,7,15,766.0,76.0,2.0,22.6,425.5,138.97,75.91
2018,6,13,7,30,795.0,79.0,2.0,23.6,477.0,192.27,115.93
2018,6,13,7,45,817.0,82.0,2.0,24.55,527.5,247.18,161.35
2018,6,13,8,0,839.0,85.0,2.0,25.5,578.0,309.48,213.51
2018,6,13,8,15,855.0,87.5,2.05,26.35,625.5,365.64,260.83
2018,6,13,8,30,871.0,90.0,2.1,27.2,673.0,422.71,307.68
2018,6,13,8,45,883.5,92.0,2.15,28.0,716.5,478.46,352.16
2018,6,13,9,0,896.0,94.0,2.2,28.8,760.0,534.26,395.08
2018,6,13,9,15,904.0,96.5,2.3,29.45,798.5,587.82,435.31
2018,6,13,9,30,912.0,99.0,2.4,30.1,837.0,640.49,473.58
2018,6,13,9,45,917.5,101.5,2.5,30.75,869.5,690.43,508.78
2018,6,13,10,0,923.0,104.0,2.6,31.4,902.0,738.8,541.83
2018,6,13,10,15,928.0,105.5,2.75,31.9,929.0,784.12,570.89
2018,6,13,10,30,933.0,107.0,2.9,32.4,956.0,827.41,598.3
2018,6,13,10,45,936.5,108.0,3.0,32.85,975.5,866.8,622.73
2018,6,13,11,0,940.0,109.0,3.1,33.3,995.0,903.68,645.36
2018,6,13,11,15,942.0,110.0,3.25,33.6,1008.0,936.59,666.02
2018,6,13,11,30,944.0,111.0,3.4,33.9,1021.0,966.62,684.81
2018,6,13,11,45,944.5,111.5,3.5,34.2,1026.0,991.79,700.18
2018,6,13,12,0,945.0,112.0,3.6,34.5,1031.0,1013.82,713.6
2018,6,13,12,15,944.5,111.5,3.7,34.5,1028.5,1030.67,724.73
2018,6,13,12,30,944.0,111.0,3.8,34.5,1026.0,1044.15,733.86
2018,6,13,12,45,942.0,110.5,3.9,34.55,1016.0,1052.67,739.86
2018,6,13,13,0,940.0,110.0,4.0,34.6,1006.0,1057.64,743.77
2018,6,13,13,15,936.5,110.0,4.05,34.45,989.0,1058.03,745.24
2018,6,13,13,30,933.0,110.0,4.1,34.3,972.0,1054.85,744.6
2018,6,13,13,45,927.5,109.0,4.15,34.2,947.5,1045.08,739.78
2018,6,13,14,0,922.0,108.0,4.2,34.1,923.0,1031.84,732.88
2018,6,13,14,15,915.0,106.5,4.2,33.8,892.0,1013.21,722.91
2018,6,13,14,30,908.0,105.0,4.2,33.5,861.0,991.35,710.92
2018,6,13,14,45,899.0,103.5,4.25,33.25,824.5,964.5,695.82
2018,6,13,15,0,890.0,102.0,4.3,33.0,788.0,934.8,678.78
2018,6,13,15,15,878.5,100.0,4.3,33.0,746.0,899.65,657.09
2018,6,13,15,30,867.0,98.0,4.3,33.0,704.0,862.17,633.71
2018,6,13,15,45,852.0,95.5,4.35,32.1,658.0,819.12,608.76
2018,6,13,16,0,837.0,93.0,4.4,31.2,612.0,779.78,585.87
2018,6,13,16,15,817.0,89.5,4.4,30.55,562.5,728.46,553.24
2018,6,13,16,30,797.0,86.0,4.4,29.9,513.0,676.41,519.42
2018,6,13,16,45,770.5,83.0,4.35,29.25,462.0,620.15,480.54
2018,6,13,17,0,744.0,80.0,4.3,28.6,411.0,564.35,439.93
2018,6,13,17,15,707.5,75.5,4.25,27.75,358.5,501.91,393.23
2018,6,13,17,30,671.0,71.0,4.2,26.9,306.0,443.19,347.62
2018,6,13,17,45,620.0,65.5,4.1,26.1,255.5,377.49,294.85
2018,6,13,18,0,569.0,60.0,4.0,25.3,205.0,316.16,243.82
2018,6,13,18,15,494.5,52.5,3.85,24.35,158.5,248.83,187.17
2018,6,13,18,30,420.0,45.0,3.7,23.4,112.0,189.16,136.04
2018,6,13,18,45,311.5,35.5,3.55,22.5,75.5,126.95,83.52
2018,6,13,19,0,203.0,26.0,3.4,21.6,39.0,73.28,22.8
2018,6,13,19,15,106.5,14.0,3.4,20.9,20.5,28.11,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.55,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,4,45,44.5,7.0,2.3,14.25,8.5,0.0,0.0
2018,6,14,5,0,89.0,14.0,2.4,14.4,17.0,13.34,0.0
2018,6,14,5,15,217.0,27.0,2.45,14.95,49.5,21.29,8.58
2018,6,14,5,30,345.0,40.0,2.5,15.5,82.0,32.2,21.83
2018,6,14,5,45,334.0,44.0,2.55,16.0,100.0,33.1,23.36
2018,6,14,6,0,323.0,48.0,2.6,16.5,118.0,34.2,24.62
2018,6,14,6,15,161.5,60.0,2.6,17.2,95.0,47.56,36.49
2018,6,14,6,30,0.0,72.0,2.6,17.9,72.0,66.2,52.79
2018,6,14,6,45,10.0,105.0,2.65,18.6,109.0,93.83,76.58
2018,6,14,7,0,20.0,138.0,2.7,19.3,146.0,122.4,95.5
2018,6,14,7,15,92.5,171.5,2.65,20.15,217.0,153.89,117.04
2018,6,14,7,30,165.0,205.0,2.6,21.0,288.0,193.87,144.98
2018,6,14,7,45,314.0,198.5,2.5,21.85,376.0,230.08,167.92
2018,6,14,8,0,463.0,192.0,2.4,22.7,464.0,283.05,206.14
2018,6,14,8,15,655.0,146.5,2.4,23.5,566.0,338.87,247.74
2018,6,14,8,30,847.0,101.0,2.4,24.3,668.0,422.02,311.55
2018,6,14,8,45,874.5,97.0,2.4,25.1,716.0,478.15,356.57
2018,6,14,9,0,902.0,93.0,2.4,25.9,764.0,535.78,401.32
2018,6,14,9,15,913.0,94.5,2.45,26.6,803.5,590.41,442.64
2018,6,14,9,30,924.0,96.0,2.5,27.3,843.0,644.43,482.11
2018,6,14,9,45,933.5,96.0,2.6,28.0,877.0,695.26,518.36
2018,6,14,10,0,943.0,96.0,2.7,28.7,911.0,744.83,552.34
2018,6,14,10,15,948.5,96.5,2.75,29.3,938.0,790.41,581.08
2018,6,14,10,30,954.0,97.0,2.8,29.9,965.0,833.94,608.06
2018,6,14,10,45,958.0,97.5,2.9,30.5,985.0,874.0,632.73
2018,6,14,11,0,962.0,98.0,3.0,31.1,1005.0,911.52,655.53
2018,6,14,11,15,964.0,99.0,3.1,31.5,1018.0,945.06,676.12
2018,6,14,11,30,966.0,100.0,3.2,31.9,1031.0,975.66,694.76
2018,6,14,11,45,967.0,100.0,3.3,32.3,1036.5,1001.3,710.21
2018,6,14,12,0,968.0,100.0,3.4,32.7,1042.0,1023.72,723.65
2018,6,14,12,15,966.0,101.0,3.55,32.75,1039.0,1040.91,735.26
2018,6,14,12,30,964.0,102.0,3.7,32.8,1036.0,1054.63,744.81
2018,6,14,12,45,960.5,102.5,3.8,32.9,1025.5,1062.81,750.49
2018,6,14,13,0,957.0,103.0,3.9,33.0,1015.0,1067.37,754.04
2018,6,14,13,15,953.5,103.0,4.05,32.85,998.0,1067.78,756.22
2018,6,14,13,30,950.0,103.0,4.2,32.7,981.0,1064.56,756.22
2018,6,14,13,45,945.0,102.0,4.3,32.5,956.5,1055.18,752.24
2018,6,14,14,0,940.0,101.0,4.4,32.3,932.0,1042.26,746.09
2018,6,14,14,15,932.5,100.5,4.45,31.95,901.0,1023.98,736.7
2018,6,14,14,30,925.0,100.0,4.5,31.6,870.0,1002.43,725.23
2018,6,14,14,45,915.5,98.5,4.55,31.2,833.0,974.79,709.88
2018,6,14,15,0,906.0,97.0,4.6,30.8,796.0,944.26,692.53
2018,6,14,15,15,895.0,95.0,4.6,30.8,754.0,909.15,670.63
2018,6,14,15,30,884.0,93.0,4.6,30.8,712.0,871.61,646.98
2018,6,14,15,45,868.5,91.0,4.6,29.8,665.5,828.16,621.52
2018,6,14,16,0,853.0,89.0,4.6,28.8,619.0,783.06,594.5
2018,6,14,16,15,832.0,86.5,4.55,28.2,569.0,736.79,564.84
2018,6,14,16,30,811.0,84.0,4.5,27.6,519.0,684.59,530.31
2018,6,14,16,45,784.0,80.5,4.4,26.95,467.0,626.85,490.11
2018,6,14,17,0,757.0,77.0,4.3,26.3,415.0,569.6,448.0
2018,6,14,17,15,726.5,73.0,4.2,25.6,364.5,510.58,403.19
2018,6,14,17,30,696.0,69.0,4.1,24.9,314.0,453.02,357.87
2018,6,14,17,45,648.5,63.5,3.95,24.15,263.0,389.16,306.01
2018,6,14,18,0,601.0,58.0,3.8,23.4,212.0,327.8,254.45
2018,6,14,18,15,530.5,51.0,3.6,22.6,165.0,260.72,197.3
2018,6,14,18,30,460.0,44.0,3.4,21.8,118.0,200.83,145.24
2018,6,14,18,45,350.5,34.5,3.15,20.95,79.5,136.09,90.1
2018,6,14,19,0,241.0,25.0,2.9,20.1,41.0,80.1,27.07
2018,6,14,19,15,127.5,13.5,2.85,19.6,21.5,30.67,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.6,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,15,4,45,32.0,6.0,2.15,13.85,7.0,0.0,0.0
2018,6,15,5,0,64.0,12.0,2.2,14.0,14.0,11.44,0.0
2018,6,15,5,15,80.5,16.5,2.25,14.45,23.5,12.71,2.84
2018,6,15,5,30,97.0,21.0,2.3,14.9,33.0,15.8,7.88
2018,6,15,5,45,111.5,27.5,2.35,15.35,47.0,20.25,12.16
2018,6,15,6,0,126.0,34.0,2.4,15.8,61.0,24.48,16.1
2018,6,15,6,15,63.0,32.5,2.4,16.5,46.0,26.29,17.77
2018,6,15,6,30,0.0,31.0,2.4,17.2,31.0,28.76,19.92
2018,6,15,6,45,0.0,37.5,2.45,17.9,37.5,34.82,25.17
2018,6,15,7,0,0.0,44.0,2.5,18.6,44.0,40.88,28.77
2018,6,15,7,15,0.0,74.5,2.5,19.3,74.5,69.34,52.21
2018,6,15,7,30,0.0,105.0,2.5,20.0,105.0,96.78,74.34
2018,6,15,7,45,0.5,127.5,2.5,20.75,128.0,116.96,90.15
2018,6,15,8,0,1.0,150.0,2.5,21.5,151.0,137.3,105.82
2018,6,15,8,15,5.0,171.0,2.5,22.3,174.5,157.69,121.21
2018,6,15,8,30,9.0,192.0,2.5,23.1,198.0,178.67,136.86
2018,6,15,8,45,32.5,245.5,2.5,23.85,269.5,233.19,178.16
2018,6,15,9,0,56.0,299.0,2.5,24.6,341.0,293.96,223.4
2018,6,15,9,15,119.5,339.0,2.65,25.25,434.0,365.62,276.53
2018,6,15,9,30,183.0,379.0,2.8,25.9,527.0,447.29,336.16
2018,6,15,9,45,482.5,275.5,2.9,26.5,687.5,560.87,422.27
2018,6,15,10,0,782.0,172.0,3.0,27.1,848.0,701.39,525.59
2018,6,15,10,15,857.5,138.0,3.1,27.5,900.5,760.29,566.84
2018,6,15,10,30,933.0,104.0,3.2,27.9,953.0,823.56,608.49
2018,6,15,10,45,936.5,105.5,3.35,28.3,973.0,863.44,634.1
2018,6,15,11,0,940.0,107.0,3.5,28.7,993.0,900.82,658.04
2018,6,15,11,15,942.0,107.5,3.6,28.95,1005.5,933.3,678.73
2018,6,15,11,30,944.0,108.0,3.7,29.2,1018.0,962.91,697.51
2018,6,15,11,45,945.0,107.5,3.8,29.45,1023.0,987.64,713.1
2018,6,15,12,0,946.0,107.0,3.9,29.7,1028.0,1009.22,726.71
2018,6,15,12,15,942.0,109.5,4.0,29.7,1025.0,1025.66,737.81
2018,6,15,12,30,938.0,112.0,4.1,29.7,1022.0,1038.68,746.83
2018,6,15,12,45,931.5,115.0,4.2,29.7,1011.0,1046.26,752.48
2018,6,15,13,0,925.0,118.0,4.3,29.7,1000.0,1050.33,756.02
2018,6,15,13,15,921.0,117.5,4.4,29.5,982.5,1049.86,757.37
2018,6,15,13,30,917.0,117.0,4.5,29.3,965.0,1045.86,756.57
2018,6,15,13,45,911.0,116.0,4.55,29.05,940.5,1035.86,751.84
2018,6,15,14,0,905.0,115.0,4.6,28.8,916.0,1022.44,745.0
2018,6,15,14,15,897.5,114.0,4.65,28.5,885.5,1004.23,735.28
2018,6,15,14,30,890.0,113.0,4.7,28.2,855.0,982.87,723.63
2018,6,15,14,45,880.0,112.0,4.8,27.85,818.5,956.14,708.88
2018,6,15,15,0,870.0,111.0,4.9,27.5,782.0,926.66,692.12
2018,6,15,15,15,858.0,108.5,4.9,27.5,740.5,891.21,669.44
2018,6,15,15,30,846.0,106.0,4.9,27.5,699.0,853.51,645.08
2018,6,15,15,45,830.0,102.5,5.0,26.4,652.5,815.23,623.42
2018,6,15,16,0,814.0,99.0,5.1,25.3,606.0,769.16,595.56
2018,6,15,16,15,794.0,95.5,5.1,24.55,557.0,718.78,562.57
2018,6,15,16,30,774.0,92.0,5.1,23.8,508.0,667.73,528.35
2018,6,15,16,45,748.5,88.0,5.05,23.1,457.5,612.04,488.26
2018,6,15,17,0,723.0,84.0,5.0,22.4,407.0,556.75,446.71
2018,6,15,17,15,689.5,78.5,4.9,21.6,356.0,497.61,400.79
2018,6,15,17,30,656.0,73.0,4.8,20.8,305.0,438.68,353.51
2018,6,15,17,45,610.0,67.0,4.65,20.0,255.5,375.5,301.15
2018,6,15,18,0,564.0,61.0,4.5,19.2,206.0,316.18,250.29
2018,6,15,18,15,495.5,53.5,4.3,18.55,160.5,251.19,193.73
2018,6,15,18,30,427.0,46.0,4.1,17.9,115.0,193.18,142.39
2018,6,15,18,45,322.5,36.0,3.9,17.25,78.0,130.86,88.47
2018,6,15,19,0,218.0,26.0,3.7,16.6,41.0,76.93,28.16
2018,6,15,19,15,115.0,14.0,3.6,16.25,21.5,29.51,0.0
2018,6,15,19,30,12.0,2.0,3.5,15.9,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.4,15.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,16,4,45,21.0,4.5,2.5,12.4,5.0,0.0,0.0
2018,6,16,5,0,42.0,9.0,2.5,12.5,10.0,8.58,0.0
2018,6,16,5,15,135.5,20.5,2.5,12.75,35.0,15.95,5.01
2018,6,16,5,30,229.0,32.0,2.5,13.0,60.0,24.53,15.48
2018,6,16,5,45,235.5,34.0,2.55,13.3,74.0,25.36,16.8
2018,6,16,6,0,242.0,36.0,2.6,13.6,88.0,24.48,16.27
2018,6,16,6,15,121.0,33.0,2.6,14.1,59.0,23.12,15.13
2018,6,16,6,30,0.0,30.0,2.6,14.6,30.0,27.83,19.34
2018,6,16,6,45,0.0,38.5,2.55,15.05,38.5,35.75,26.32
2018,6,16,7,0,0.0,47.0,2.5,15.5,47.0,43.67,31.53
2018,6,16,7,15,0.0,74.0,2.5,16.25,74.0,68.87,52.48
2018,6,16,7,30,0.0,101.0,2.5,17.0,101.0,93.29,72.35
2018,6,16,7,45,0.5,125.0,2.55,17.7,125.5,114.79,89.48
2018,6,16,8,0,1.0,149.0,2.6,18.4,150.0,136.42,106.43
2018,6,16,8,15,15.5,188.0,2.6,19.1,198.5,175.89,137.08
2018,6,16,8,30,30.0,227.0,2.6,19.8,247.0,212.86,165.36
2018,6,16,8,45,104.5,261.0,2.65,20.55,337.5,274.72,212.46
2018,6,16,9,0,179.0,295.0,2.7,21.3,428.0,348.69,268.47
2018,6,16,9,15,488.5,222.5,2.75,21.95,611.5,463.77,356.9
2018,6,16,9,30,798.0,150.0,2.8,22.6,795.0,614.03,469.68
2018,6,16,9,45,867.0,125.0,2.85,23.25,852.0,676.8,515.34
2018,6,16,10,0,936.0,100.0,2.9,23.9,909.0,742.42,562.36
2018,6,16,10,15,941.5,101.0,3.0,24.4,936.0,788.23,592.35
2018,6,16,10,30,947.0,102.0,3.1,24.9,963.0,832.02,620.74
2018,6,16,10,45,950.5,102.0,3.15,25.35,982.5,871.03,645.43
2018,6,16,11,0,954.0,102.0,3.2,25.8,1002.0,907.5,668.21
2018,6,16,11,15,955.5,103.0,3.3,26.05,1014.5,940.45,689.38
2018,6,16,11,30,957.0,104.0,3.4,26.3,1027.0,970.45,708.56
2018,6,16,11,45,958.0,104.0,3.5,26.6,1032.0,995.99,724.66
2018,6,16,12,0,959.0,104.0,3.6,26.9,1037.0,1018.34,738.73
2018,6,16,12,15,955.5,106.0,3.65,26.95,1034.0,1035.02,749.57
2018,6,16,12,30,952.0,108.0,3.7,27.0,1031.0,1048.24,758.32
2018,6,16,12,45,946.5,110.0,3.75,27.1,1020.0,1055.98,763.5
2018,6,16,13,0,941.0,112.0,3.8,27.2,1009.0,1060.14,766.53
2018,6,16,13,15,937.5,111.0,3.85,27.15,991.5,1059.7,767.19
2018,6,16,13,30,934.0,110.0,3.9,27.1,974.0,1055.65,765.68
2018,6,16,13,45,929.0,109.0,3.95,27.05,950.0,1046.54,761.01
2018,6,16,14,0,924.0,108.0,4.0,27.0,926.0,1033.93,754.2
2018,6,16,14,15,916.5,107.0,4.05,26.75,895.0,1015.48,744.22
2018,6,16,14,30,909.0,106.0,4.1,26.5,864.0,993.81,732.17
2018,6,16,14,45,899.5,104.5,4.15,26.3,827.0,966.63,716.28
2018,6,16,15,0,890.0,103.0,4.2,26.1,790.0,936.62,698.42
2018,6,16,15,15,878.5,101.0,4.2,26.1,748.5,901.62,676.25
2018,6,16,15,30,867.0,99.0,4.2,26.1,707.0,864.28,652.35
2018,6,16,15,45,851.5,96.5,4.35,25.25,661.0,820.95,626.76
2018,6,16,16,0,836.0,94.0,4.5,24.4,615.0,781.38,603.33
2018,6,16,16,15,815.0,91.5,4.5,23.85,565.5,730.57,569.93
2018,6,16,16,30,794.0,89.0,4.5,23.3,516.0,679.11,535.39
2018,6,16,16,45,767.0,85.5,4.55,22.7,464.5,622.14,495.11
2018,6,16,17,0,740.0,82.0,4.6,22.1,413.0,565.66,453.06
2018,6,16,17,15,704.0,78.0,4.6,21.4,361.5,505.88,406.9
2018,6,16,17,30,668.0,74.0,4.6,20.7,310.0,446.64,359.55
2018,6,16,17,45,616.5,68.5,4.6,20.0,259.5,380.77,305.27
2018,6,16,18,0,565.0,63.0,4.6,19.3,209.0,319.29,252.82
2018,6,16,18,15,488.5,56.0,4.5,18.65,162.5,251.76,194.41
2018,6,16,18,30,412.0,49.0,4.4,18.0,116.0,191.98,141.91
2018,6,16,18,45,279.0,38.0,4.25,17.35,76.5,121.33,82.47
2018,6,16,19,0,146.0,27.0,4.1,16.7,37.0,64.21,24.64
2018,6,16,19,15,77.0,14.5,4.1,16.4,19.5,24.71,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,15.8,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,12.5,5.0,1.25,12.75,5.5,0.0,0.0
2018,6,17,5,0,25.0,10.0,1.2,12.8,11.0,9.53,0.0
2018,6,17,5,15,66.5,25.5,1.25,13.1,32.5,21.11,8.36
2018,6,17,5,30,108.0,41.0,1.3,13.4,54.0,33.31,23.0
2018,6,17,5,45,154.5,57.0,1.3,13.75,85.0,45.55,34.55
2018,6,17,6,0,201.0,73.0,1.3,14.1,116.0,57.4,45.47
2018,6,17,6,15,219.0,91.5,1.3,14.65,150.0,70.56,57.26
2018,6,17,6,30,237.0,110.0,1.3,15.2,184.0,83.21,68.32
2018,6,17,6,45,418.0,104.5,1.35,15.8,263.5,72.31,58.51
2018,6,17,7,0,599.0,99.0,1.4,16.4,343.0,96.17,58.38
2018,6,17,7,15,676.0,94.5,1.4,17.1,404.5,137.63,80.39
2018,6,17,7,30,753.0,90.0,1.4,17.8,466.0,192.37,120.15
2018,6,17,7,45,780.5,92.5,1.45,18.5,517.5,245.61,164.63
2018,6,17,8,0,808.0,95.0,1.5,19.2,569.0,301.68,212.71
2018,6,17,8,15,764.0,114.0,1.55,19.85,591.5,350.56,256.59
2018,6,17,8,30,720.0,133.0,1.6,20.5,614.0,390.29,291.82
2018,6,17,8,45,705.5,153.5,1.7,21.2,650.5,442.93,334.64
2018,6,17,9,0,691.0,174.0,1.8,21.9,687.0,493.42,374.15
2018,6,17,9,15,758.5,155.0,1.95,22.4,745.5,554.66,421.2
2018,6,17,9,30,826.0,136.0,2.1,22.9,804.0,617.72,468.7
2018,6,17,9,45,863.0,124.5,2.2,23.4,847.5,673.2,509.37
2018,6,17,10,0,900.0,113.0,2.3,23.9,891.0,728.65,549.17
2018,6,17,10,15,906.0,114.0,2.45,24.3,917.5,773.4,579.31
2018,6,17,10,30,912.0,115.0,2.6,24.7,944.0,816.27,607.58
2018,6,17,10,45,917.0,115.0,2.7,25.05,964.0,855.33,632.84
2018,6,17,11,0,922.0,115.0,2.8,25.4,984.0,892.05,656.38
2018,6,17,11,15,924.5,115.5,2.95,25.65,997.0,924.53,677.63
2018,6,17,11,30,927.0,116.0,3.1,25.9,1010.0,954.23,697.02
2018,6,17,11,45,928.0,116.0,3.2,26.15,1015.0,979.17,712.93
2018,6,17,12,0,929.0,116.0,3.3,26.4,1020.0,1001.04,726.9
2018,6,17,12,15,927.0,116.5,3.4,26.45,1017.0,1017.34,737.9
2018,6,17,12,30,925.0,117.0,3.5,26.5,1014.0,1030.31,746.89
2018,6,17,12,45,920.5,118.5,3.6,26.6,1004.0,1038.4,752.69
2018,6,17,13,0,916.0,120.0,3.7,26.7,994.0,1043.02,756.39
2018,6,17,13,15,913.5,119.0,3.75,26.65,977.5,1043.66,757.73
2018,6,17,13,30,911.0,118.0,3.8,26.6,961.0,1040.77,756.95
2018,6,17,13,45,907.0,115.5,3.85,26.55,937.0,1031.35,752.04
2018,6,17,14,0,903.0,113.0,3.9,26.5,913.0,1018.47,745.0
2018,6,17,14,15,896.5,111.5,3.9,26.35,883.0,1000.82,734.88
2018,6,17,14,30,890.0,110.0,3.9,26.2,853.0,979.99,722.72
2018,6,17,14,45,881.5,108.0,3.95,26.05,817.0,953.67,707.22
2018,6,17,15,0,873.0,106.0,4.0,25.9,781.0,924.51,689.77
2018,6,17,15,15,861.0,104.0,4.0,25.9,739.5,889.58,667.6
2018,6,17,15,30,849.0,102.0,4.0,25.9,698.0,852.39,643.76
2018,6,17,15,45,834.5,99.0,4.0,25.35,653.0,815.76,621.46
2018,6,17,16,0,820.0,96.0,4.0,24.8,608.0,771.36,593.3
2018,6,17,16,15,800.5,93.0,3.95,24.4,559.5,721.77,560.41
2018,6,17,16,30,781.0,90.0,3.9,24.0,511.0,671.43,526.39
2018,6,17,16,45,755.5,86.0,3.9,23.6,460.5,615.49,486.54
2018,6,17,17,0,730.0,82.0,3.9,23.2,410.0,559.93,445.09
2018,6,17,17,15,695.0,78.0,3.85,22.65,359.0,501.21,399.9
2018,6,17,17,30,660.0,74.0,3.8,22.1,308.0,442.95,353.56
2018,6,17,17,45,611.0,68.0,3.7,21.55,258.0,378.1,300.44
2018,6,17,18,0,562.0,62.0,3.6,21.0,208.0,317.41,249.03
2018,6,17,18,15,484.5,55.0,3.5,20.3,161.0,249.66,191.22
2018,6,17,18,30,407.0,48.0,3.4,19.6,114.0,189.82,139.31
2018,6,17,18,45,306.0,37.5,3.25,18.9,77.5,128.76,87.05
2018,6,17,19,0,205.0,27.0,3.1,18.2,41.0,76.14,30.39
2018,6,17,19,15,108.0,14.5,3.05,17.75,21.5,29.19,0.0
2018,6,17,19,30,11.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,17,19,45,5.5,1.0,2.9,16.8,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,4,45,41.5,7.0,0.8,14.2,8.0,0.0,0.0
2018,6,18,5,0,83.0,14.0,0.9,14.4,16.0,13.34,0.0
2018,6,18,5,15,201.5,27.0,0.9,14.9,47.5,21.3,8.27
2018,6,18,5,30,320.0,40.0,0.9,15.4,79.0,32.27,21.9
2018,6,18,5,45,406.5,49.0,0.9,15.9,121.5,37.86,27.55
2018,6,18,6,0,493.0,58.0,0.9,16.4,164.0,43.21,32.6
2018,6,18,6,15,552.0,64.5,0.95,17.2,212.5,46.12,35.24
2018,6,18,6,30,611.0,71.0,1.0,18.0,261.0,48.89,37.61
2018,6,18,6,45,652.5,75.5,1.05,18.75,311.5,49.92,38.34
2018,6,18,7,0,694.0,80.0,1.1,19.5,362.0,85.43,46.37
2018,6,18,7,15,723.5,84.5,1.2,20.5,413.0,138.91,78.43
2018,6,18,7,30,753.0,89.0,1.3,21.5,464.0,190.95,117.21
2018,6,18,7,45,775.5,92.0,1.45,22.55,513.5,243.48,160.52
2018,6,18,8,0,798.0,95.0,1.6,23.6,563.0,298.27,206.85
2018,6,18,8,15,720.5,131.0,1.7,24.3,579.5,345.75,249.62
2018,6,18,8,30,643.0,167.0,1.8,25.0,596.0,388.48,286.53
2018,6,18,8,45,550.5,218.0,1.95,25.7,602.5,428.88,319.54
2018,6,18,9,0,458.0,269.0,2.1,26.4,609.0,458.45,342.49
2018,6,18,9,15,461.0,284.5,2.2,26.85,642.0,500.75,373.93
2018,6,18,9,30,464.0,300.0,2.3,27.3,675.0,542.79,404.35
2018,6,18,9,45,627.0,233.5,2.4,27.8,762.0,615.44,458.28
2018,6,18,10,0,790.0,167.0,2.5,28.3,849.0,700.81,520.19
2018,6,18,10,15,832.0,151.0,2.6,28.6,889.0,753.02,556.8
2018,6,18,10,30,874.0,135.0,2.7,28.9,929.0,804.36,590.41
2018,6,18,10,45,874.5,138.0,2.8,29.25,947.5,841.24,613.84
2018,6,18,11,0,875.0,141.0,2.9,29.6,966.0,875.61,635.56
2018,6,18,11,15,889.0,133.5,2.95,29.8,981.5,909.63,656.99
2018,6,18,11,30,903.0,126.0,3.0,30.0,997.0,941.48,676.91
2018,6,18,11,45,903.5,126.5,3.1,30.25,1002.0,965.96,692.26
2018,6,18,12,0,904.0,127.0,3.2,30.5,1007.0,987.45,705.78
2018,6,18,12,15,907.5,124.0,3.35,30.55,1006.0,1005.42,718.05
2018,6,18,12,30,911.0,121.0,3.5,30.6,1005.0,1020.23,728.42
2018,6,18,12,45,914.5,116.5,3.6,30.7,996.5,1030.28,735.35
2018,6,18,13,0,918.0,112.0,3.7,30.8,988.0,1036.86,740.22
2018,6,18,13,15,914.5,111.0,3.8,30.75,971.0,1036.45,741.2
2018,6,18,13,30,911.0,110.0,3.9,30.7,954.0,1032.53,740.08
2018,6,18,13,45,906.0,109.5,4.0,30.65,930.5,1024.14,736.21
2018,6,18,14,0,901.0,109.0,4.1,30.6,907.0,1012.37,730.24
2018,6,18,14,15,894.5,108.0,4.15,30.45,877.5,995.28,720.89
2018,6,18,14,30,888.0,107.0,4.2,30.3,848.0,975.03,709.52
2018,6,18,14,45,879.0,105.0,4.25,30.1,812.0,948.3,694.01
2018,6,18,15,0,870.0,103.0,4.3,29.9,776.0,918.76,676.58
2018,6,18,15,15,858.5,100.5,4.3,29.9,735.0,883.83,654.64
2018,6,18,15,30,847.0,98.0,4.3,29.9,694.0,846.61,631.0
2018,6,18,15,45,832.5,95.5,4.3,29.35,649.0,804.83,605.36
2018,6,18,16,0,818.0,93.0,4.3,28.8,604.0,766.78,581.94
2018,6,18,16,15,800.0,90.0,4.3,28.4,556.5,718.43,550.43
2018,6,18,16,30,782.0,87.0,4.3,28.0,509.0,669.23,517.75
2018,6,18,16,45,758.0,83.0,4.25,27.6,459.0,614.28,479.1
2018,6,18,17,0,734.0,79.0,4.2,27.2,409.0,559.59,438.69
2018,6,18,17,15,701.0,74.5,4.1,26.6,358.5,499.7,393.26
2018,6,18,17,30,668.0,70.0,4.0,26.0,308.0,443.06,348.75
2018,6,18,17,45,618.0,64.5,3.95,25.45,257.5,377.93,296.15
2018,6,18,18,0,568.0,59.0,3.9,24.9,207.0,317.05,245.3
2018,6,18,18,15,502.5,52.0,3.6,24.15,162.0,253.42,191.24
2018,6,18,18,30,437.0,45.0,3.3,23.4,117.0,196.43,141.87
2018,6,18,18,45,330.0,35.5,2.95,22.6,79.5,133.23,88.63
2018,6,18,19,0,223.0,26.0,2.6,21.8,42.0,79.09,32.01
2018,6,18,19,15,118.5,14.0,2.5,21.3,22.0,30.3,0.0
2018,6,18,19,30,14.0,2.0,2.4,20.8,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.3,20.25,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,19,4,45,50.0,7.0,1.3,16.05,8.5,0.0,0.0
2018,6,19,5,0,100.0,14.0,1.4,16.3,17.0,13.34,0.0
2018,6,19,5,15,228.5,25.5,1.5,16.8,48.5,20.83,7.71
2018,6,19,5,30,357.0,37.0,1.6,17.3,80.0,29.42,19.27
2018,6,19,5,45,311.5,40.0,1.65,17.8,90.0,29.64,20.16
2018,6,19,6,0,266.0,43.0,1.7,18.3,100.0,31.44,22.0
2018,6,19,6,15,133.0,52.0,1.7,19.05,80.5,41.49,30.9
2018,6,19,6,30,0.0,61.0,1.7,19.8,61.0,56.73,44.14
2018,6,19,6,45,0.0,73.5,1.75,20.55,73.5,68.1,53.79
2018,6,19,7,0,0.0,86.0,1.8,21.3,86.0,79.31,60.12
2018,6,19,7,15,1.5,116.5,1.8,22.1,117.0,105.97,81.31
2018,6,19,7,30,3.0,147.0,1.8,22.9,148.0,132.84,102.2
2018,6,19,7,45,13.0,179.0,1.8,23.7,186.0,163.18,125.09
2018,6,19,8,0,23.0,211.0,1.8,24.5,224.0,194.92,148.75
2018,6,19,8,15,128.5,237.0,1.8,25.4,321.5,245.08,184.29
2018,6,19,8,30,234.0,263.0,1.8,26.3,419.0,312.55,233.54
2018,6,19,8,45,522.0,193.0,1.85,27.25,571.5,394.94,293.42
2018,6,19,9,0,810.0,123.0,1.9,28.2,724.0,509.9,377.74
2018,6,19,9,15,856.0,110.0,1.9,28.85,774.5,569.55,421.55
2018,6,19,9,30,902.0,97.0,1.9,29.5,825.0,629.01,464.34
2018,6,19,9,45,908.0,99.5,1.95,30.2,858.0,678.86,499.0
2018,6,19,10,0,914.0,102.0,2.0,30.9,891.0,727.24,531.64
2018,6,19,10,15,920.5,102.5,2.05,31.35,918.0,772.47,560.1
2018,6,19,10,30,927.0,103.0,2.1,31.8,945.0,815.81,586.88
2018,6,19,10,45,931.5,103.5,2.15,32.2,965.5,855.46,611.08
2018,6,19,11,0,936.0,104.0,2.2,32.6,986.0,892.7,633.53
2018,6,19,11,15,939.0,104.0,2.3,32.85,999.0,925.58,653.89
2018,6,19,11,30,942.0,104.0,2.4,33.1,1012.0,955.65,672.46
2018,6,19,11,45,943.5,103.5,2.45,33.4,1017.5,980.92,687.41
2018,6,19,12,0,945.0,103.0,2.5,33.7,1023.0,1003.07,700.46
2018,6,19,12,15,943.0,104.5,2.65,33.8,1021.0,1020.6,712.22
2018,6,19,12,30,941.0,106.0,2.8,33.9,1019.0,1034.76,722.01
2018,6,19,12,45,937.5,107.0,2.9,34.0,1009.0,1043.49,728.1
2018,6,19,13,0,934.0,108.0,3.0,34.1,999.0,1048.71,732.17
2018,6,19,13,15,931.5,106.5,3.1,34.0,982.5,1048.84,733.81
2018,6,19,13,30,929.0,105.0,3.2,33.9,966.0,1045.39,733.36
2018,6,19,13,45,924.5,104.0,3.3,33.85,942.5,1036.9,729.72
2018,6,19,14,0,920.0,103.0,3.4,33.8,919.0,1024.93,723.99
2018,6,19,14,15,914.0,101.5,3.45,33.55,889.0,1007.56,715.13
2018,6,19,14,30,908.0,100.0,3.5,33.3,859.0,986.94,704.24
2018,6,19,14,45,899.5,98.5,3.6,33.05,823.0,960.81,690.12
2018,6,19,15,0,891.0,97.0,3.7,32.8,787.0,931.81,674.02
2018,6,19,15,15,879.5,95.5,3.7,32.8,746.0,897.42,652.98
2018,6,19,15,30,868.0,94.0,3.7,32.8,705.0,860.69,630.28
2018,6,19,15,45,854.0,91.5,3.8,32.05,659.5,818.65,606.1
2018,6,19,16,0,840.0,89.0,3.9,31.3,614.0,774.88,580.19
2018,6,19,16,15,821.0,86.5,3.9,30.8,565.5,730.78,552.51
2018,6,19,16,30,802.0,84.0,3.9,30.3,517.0,680.61,519.94
2018,6,19,16,45,776.5,80.5,3.9,29.8,466.0,624.38,481.54
2018,6,19,17,0,751.0,77.0,3.9,29.3,415.0,568.5,441.11
2018,6,19,17,15,717.5,73.0,3.9,28.55,364.0,508.08,396.26
2018,6,19,17,30,684.0,69.0,3.9,27.8,313.0,449.43,351.05
2018,6,19,17,45,636.0,64.0,3.85,27.0,262.5,386.4,300.76
2018,6,19,18,0,588.0,59.0,3.8,26.2,212.0,325.96,250.8
2018,6,19,18,15,517.5,52.0,3.65,25.25,165.5,259.36,194.94
2018,6,19,18,30,447.0,45.0,3.5,24.3,119.0,199.94,144.04
2018,6,19,18,45,338.5,36.0,3.35,23.3,81.0,136.21,90.6
2018,6,19,19,0,230.0,27.0,3.2,22.3,43.0,81.72,34.13
2018,6,19,19,15,122.0,14.5,3.1,21.65,22.5,31.38,0.0
2018,6,19,19,30,14.0,2.0,3.0,21.0,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,2.9,20.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,20,4,45,57.5,7.0,1.35,14.45,8.5,0.0,0.0
2018,6,20,5,0,115.0,14.0,1.5,14.7,17.0,13.34,0.0
2018,6,20,5,15,253.0,25.0,1.55,15.25,50.0,20.38,7.33
2018,6,20,5,30,391.0,36.0,1.6,15.8,83.0,28.54,18.64
2018,6,20,5,45,390.0,40.0,1.7,16.35,105.0,29.79,20.42
2018,6,20,6,0,389.0,44.0,1.8,16.9,127.0,31.16,21.9
2018,6,20,6,15,194.5,55.5,1.85,17.85,97.0,39.52,29.32
2018,6,20,6,30,0.0,67.0,1.9,18.8,67.0,61.98,48.92
2018,6,20,6,45,0.0,86.5,1.95,19.7,86.5,78.92,63.36
2018,6,20,7,0,0.0,106.0,2.0,20.6,106.0,95.97,73.96
2018,6,20,7,15,14.0,144.0,2.05,21.6,151.0,129.67,100.14
2018,6,20,7,30,28.0,182.0,2.1,22.6,196.0,159.48,122.51
2018,6,20,7,45,199.5,192.5,2.2,23.55,308.0,198.77,146.36
2018,6,20,8,0,371.0,203.0,2.3,24.5,420.0,264.08,192.49
2018,6,20,8,15,630.5,144.0,2.35,25.4,549.0,325.5,235.96
2018,6,20,8,30,890.0,85.0,2.4,26.3,678.0,421.33,307.77
2018,6,20,8,45,902.5,86.5,2.4,27.2,722.0,477.6,352.74
2018,6,20,9,0,915.0,88.0,2.4,28.1,766.0,533.92,396.2
2018,6,20,9,15,919.5,92.0,2.45,28.9,804.0,587.86,436.6
2018,6,20,9,30,924.0,96.0,2.5,29.7,842.0,640.59,474.66
2018,6,20,9,45,925.5,101.5,2.55,30.5,874.5,691.3,509.94
2018,6,20,10,0,927.0,107.0,2.6,31.3,907.0,740.11,542.77
2018,6,20,10,15,934.0,107.5,2.7,31.7,935.0,786.33,572.57
2018,6,20,10,30,941.0,108.0,2.8,32.1,963.0,830.67,600.6
2018,6,20,10,45,946.5,108.5,2.9,32.55,984.5,871.73,626.08
2018,6,20,11,0,952.0,109.0,3.0,33.0,1006.0,910.4,649.81
2018,6,20,11,15,955.5,108.5,3.15,33.2,1019.5,943.83,671.04
2018,6,20,11,30,959.0,108.0,3.3,33.4,1033.0,974.43,690.46
2018,6,20,11,45,961.0,107.5,3.4,33.65,1039.0,1000.66,706.62
2018,6,20,12,0,963.0,107.0,3.5,33.9,1045.0,1023.76,720.84
2018,6,20,12,15,962.0,107.5,3.6,33.95,1043.0,1041.68,732.47
2018,6,20,12,30,961.0,108.0,3.7,34.0,1041.0,1056.18,742.09
2018,6,20,12,45,958.0,108.5,3.85,34.05,1031.0,1065.2,748.75
2018,6,20,13,0,955.0,109.0,4.0,34.1,1021.0,1070.62,753.29
2018,6,20,13,15,952.0,108.5,4.1,33.95,1004.0,1071.4,755.33
2018,6,20,13,30,949.0,108.0,4.2,33.8,987.0,1068.54,755.22
2018,6,20,13,45,944.5,106.5,4.25,33.7,963.0,1059.52,750.87
2018,6,20,14,0,940.0,105.0,4.3,33.6,939.0,1046.94,744.39
2018,6,20,14,15,933.5,104.0,4.35,33.35,908.5,1029.45,735.3
2018,6,20,14,30,927.0,103.0,4.4,33.1,878.0,1008.65,724.13
2018,6,20,14,45,919.0,101.0,4.45,32.8,841.5,982.17,709.41
2018,6,20,15,0,911.0,99.0,4.5,32.5,805.0,952.7,692.67
2018,6,20,15,15,900.0,97.0,4.5,32.5,763.0,917.74,671.11
2018,6,20,15,30,889.0,95.0,4.5,32.5,721.0,880.33,647.79
2018,6,20,15,45,875.0,92.5,4.5,31.75,675.0,837.65,622.58
2018,6,20,16,0,861.0,90.0,4.5,31.0,629.0,793.17,595.69
2018,6,20,16,15,843.5,86.5,4.45,30.45,579.5,748.31,567.36
2018,6,20,16,30,826.0,83.0,4.4,29.9,530.0,697.16,534.01
2018,6,20,16,45,801.5,80.0,4.35,29.35,478.5,641.15,495.83
2018,6,20,17,0,777.0,77.0,4.3,28.8,427.0,585.32,455.31
2018,6,20,17,15,744.5,73.0,4.2,28.05,375.0,524.23,409.69
2018,6,20,17,30,712.0,69.0,4.1,27.3,323.0,464.74,363.64
2018,6,20,17,45,666.0,63.5,4.05,26.5,271.5,400.62,312.42
2018,6,20,18,0,620.0,58.0,4.0,25.7,220.0,338.85,261.25
2018,6,20,18,15,551.0,51.5,3.8,24.7,172.5,271.59,204.6
2018,6,20,18,30,482.0,45.0,3.6,23.7,125.0,211.28,152.61
2018,6,20,18,45,372.0,36.0,3.4,22.7,85.5,145.12,96.84
2018,6,20,19,0,262.0,27.0,3.2,21.7,46.0,88.49,38.03
2018,6,20,19,15,139.5,14.5,3.1,21.05,24.0,34.01,0.0
2018,6,20,19,30,17.0,2.0,3.0,20.4,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,21,4,45,65.5,7.0,1.6,13.6,9.0,0.0,0.0
2018,6,21,5,0,131.0,14.0,1.7,13.8,18.0,13.34,0.0
2018,6,21,5,15,276.5,24.5,1.75,14.35,51.5,19.94,6.89
2018,6,21,5,30,422.0,35.0,1.8,14.9,85.0,27.66,17.95
2018,6,21,5,45,428.0,41.0,1.8,15.45,112.5,30.75,21.34
2018,6,21,6,0,434.0,47.0,1.8,16.0,140.0,33.74,24.27
2018,6,21,6,15,218.0,71.0,1.9,16.9,118.0,55.85,43.84
2018,6,21,6,30,2.0,95.0,2.0,17.8,96.0,84.58,68.86
2018,6,21,6,45,11.0,118.0,2.05,18.7,122.5,103.69,85.04
2018,6,21,7,0,20.0,141.0,2.1,19.6,149.0,124.37,96.97
2018,6,21,7,15,99.0,169.0,2.15,20.5,217.0,146.35,110.5
2018,6,21,7,30,178.0,197.0,2.2,21.4,285.0,188.97,140.2
2018,6,21,7,45,385.5,177.0,2.25,22.3,394.5,221.63,158.13
2018,6,21,8,0,593.0,157.0,2.3,23.2,504.0,287.42,205.09
