Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,15,750.0,119.5,2.35,24.1,595.0,348.17,251.82
2018,6,21,8,30,907.0,82.0,2.4,25.0,686.0,424.62,311.39
2018,6,21,8,45,918.5,84.0,2.45,25.9,730.5,481.78,357.53
2018,6,21,9,0,930.0,86.0,2.5,26.8,775.0,538.87,401.99
2018,6,21,9,15,940.0,87.0,2.6,27.55,814.5,593.94,443.79
2018,6,21,9,30,950.0,88.0,2.7,28.3,854.0,648.26,483.64
2018,6,21,9,45,958.5,88.0,2.8,29.0,888.0,699.72,520.34
2018,6,21,10,0,967.0,88.0,2.9,29.7,922.0,749.79,554.56
2018,6,21,10,15,972.0,89.0,3.0,30.3,949.5,796.6,584.31
2018,6,21,10,30,977.0,90.0,3.1,30.9,977.0,841.29,612.26
2018,6,21,10,45,980.0,91.0,3.15,31.5,997.5,882.04,637.0
2018,6,21,11,0,983.0,92.0,3.2,32.1,1018.0,920.15,659.74
2018,6,21,11,15,985.0,92.0,3.25,32.6,1031.0,953.62,679.57
2018,6,21,11,30,987.0,92.0,3.3,33.1,1044.0,984.07,697.36
2018,6,21,11,45,988.0,92.5,3.3,33.6,1050.0,1010.94,712.45
2018,6,21,12,0,989.0,93.0,3.3,34.1,1056.0,1034.54,725.43
2018,6,21,12,15,983.0,97.5,3.35,34.3,1053.0,1051.95,735.87
2018,6,21,12,30,977.0,102.0,3.4,34.5,1050.0,1065.76,744.19
2018,6,21,12,45,968.5,106.0,3.5,34.7,1038.5,1072.98,748.93
2018,6,21,13,0,960.0,110.0,3.6,34.9,1027.0,1076.54,751.56
2018,6,21,13,15,957.0,109.5,3.65,34.85,1010.0,1077.4,753.06
2018,6,21,13,30,954.0,109.0,3.7,34.8,993.0,1074.6,752.42
2018,6,21,13,45,950.0,107.5,3.75,34.75,969.0,1066.13,748.37
2018,6,21,14,0,946.0,106.0,3.8,34.7,945.0,1054.06,742.21
2018,6,21,14,15,940.0,104.5,3.85,34.45,914.5,1036.51,733.3
2018,6,21,14,30,934.0,103.0,3.9,34.2,884.0,1015.61,722.3
2018,6,21,14,45,926.0,100.5,3.95,34.0,847.0,988.49,707.17
2018,6,21,15,0,918.0,98.0,4.0,33.8,810.0,958.36,690.03
2018,6,21,15,15,907.0,96.0,4.0,33.8,768.0,923.25,668.69
2018,6,21,15,30,896.0,94.0,4.0,33.8,726.0,885.67,645.6
2018,6,21,15,45,883.0,91.5,4.05,33.1,680.0,843.62,621.31
2018,6,21,16,0,870.0,89.0,4.1,32.4,634.0,799.68,595.26
2018,6,21,16,15,853.5,85.5,4.1,31.9,584.5,750.33,564.24
2018,6,21,16,30,837.0,82.0,4.1,31.4,535.0,704.41,535.03
2018,6,21,16,45,814.5,78.0,4.05,30.9,483.5,648.13,497.14
2018,6,21,17,0,792.0,74.0,4.0,30.4,432.0,591.85,456.68
2018,6,21,17,15,760.5,70.0,3.85,29.7,379.5,530.66,411.27
2018,6,21,17,30,729.0,66.0,3.7,29.0,327.0,470.95,365.37
2018,6,21,17,45,684.5,61.0,3.5,28.25,275.5,405.73,313.59
2018,6,21,18,0,640.0,56.0,3.3,27.5,224.0,345.53,263.88
2018,6,21,18,15,571.0,49.5,3.0,26.3,175.5,277.18,207.01
2018,6,21,18,30,502.0,43.0,2.7,25.1,127.0,215.81,154.65
2018,6,21,18,45,390.0,35.0,2.4,23.95,87.0,149.07,98.82
2018,6,21,19,0,278.0,27.0,2.1,22.8,47.0,92.07,40.16
2018,6,21,19,15,148.0,14.5,2.05,22.15,24.5,35.35,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,20.85,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,22,4,45,50.5,7.0,0.7,15.8,8.5,0.0,0.0
2018,6,22,5,0,101.0,14.0,0.7,16.2,17.0,13.34,0.0
2018,6,22,5,15,238.0,26.0,0.7,17.1,49.5,21.45,7.48
2018,6,22,5,30,375.0,38.0,0.7,18.0,82.0,30.53,20.11
2018,6,22,5,45,433.5,44.5,0.75,18.9,119.0,33.92,23.76
2018,6,22,6,0,492.0,51.0,0.8,19.8,156.0,37.26,26.93
2018,6,22,6,15,257.5,64.0,0.8,20.75,120.0,45.96,34.57
2018,6,22,6,30,23.0,77.0,0.8,21.7,84.0,68.16,53.65
2018,6,22,6,45,15.0,99.5,0.8,22.65,104.5,89.41,71.48
2018,6,22,7,0,7.0,122.0,0.8,23.6,125.0,109.06,83.29
2018,6,22,7,15,42.5,159.5,0.95,24.8,180.5,139.27,105.03
2018,6,22,7,30,78.0,197.0,1.1,26.0,236.0,178.3,133.05
2018,6,22,7,45,207.5,209.5,1.25,27.25,327.5,218.74,158.61
2018,6,22,8,0,337.0,222.0,1.4,28.5,419.0,273.8,196.7
2018,6,22,8,15,588.0,166.5,1.55,29.65,544.0,329.29,234.31
2018,6,22,8,30,839.0,111.0,1.7,30.8,669.0,418.03,298.75
2018,6,22,8,45,877.0,104.5,1.85,31.95,722.0,480.35,346.4
2018,6,22,9,0,915.0,98.0,2.0,33.1,775.0,541.21,391.77
2018,6,22,9,15,922.5,101.0,2.05,33.8,814.5,596.03,431.77
2018,6,22,9,30,930.0,104.0,2.1,34.5,854.0,649.92,469.72
2018,6,22,9,45,934.5,107.5,2.15,35.15,887.5,701.16,504.67
2018,6,22,10,0,939.0,111.0,2.2,35.8,921.0,750.74,537.43
2018,6,22,10,15,945.0,112.5,2.25,36.25,949.0,797.74,566.57
2018,6,22,10,30,951.0,114.0,2.3,36.7,977.0,842.77,593.73
2018,6,22,10,45,955.0,114.5,2.3,37.1,997.5,883.11,617.32
2018,6,22,11,0,959.0,115.0,2.3,37.5,1018.0,920.94,639.08
2018,6,22,11,15,961.5,115.5,2.4,37.7,1031.5,954.78,659.61
2018,6,22,11,30,964.0,116.0,2.5,37.9,1045.0,985.74,678.34
2018,6,22,11,45,965.0,116.5,2.55,38.15,1051.0,1012.29,693.77
2018,6,22,12,0,966.0,117.0,2.6,38.4,1057.0,1035.66,707.3
2018,6,22,12,15,964.0,117.0,2.7,38.5,1054.0,1052.38,717.81
2018,6,22,12,30,962.0,117.0,2.8,38.6,1051.0,1065.64,726.38
2018,6,22,12,45,958.0,117.5,2.9,38.65,1040.0,1073.88,732.2
2018,6,22,13,0,954.0,118.0,3.0,38.7,1029.0,1078.5,736.0
2018,6,22,13,15,951.0,116.5,3.1,38.65,1011.5,1078.48,737.43
2018,6,22,13,30,948.0,115.0,3.2,38.6,994.0,1074.79,736.77
2018,6,22,13,45,943.0,114.5,3.25,38.5,970.0,1066.5,733.18
2018,6,22,14,0,938.0,114.0,3.3,38.4,946.0,1054.67,727.54
2018,6,22,14,15,930.5,112.5,3.4,38.2,914.5,1035.89,718.39
2018,6,22,14,30,923.0,111.0,3.5,38.0,883.0,1013.81,707.21
2018,6,22,14,45,913.5,109.0,3.55,37.75,845.5,986.15,692.29
2018,6,22,15,0,904.0,107.0,3.6,37.5,808.0,955.58,675.44
2018,6,22,15,15,892.0,104.5,3.6,37.5,765.5,919.51,653.95
2018,6,22,15,30,880.0,102.0,3.6,37.5,723.0,881.05,630.77
2018,6,22,15,45,865.0,99.5,3.7,36.8,676.5,837.93,606.57
2018,6,22,16,0,850.0,97.0,3.8,36.1,630.0,798.58,584.36
2018,6,22,16,15,830.5,94.0,3.8,35.55,580.5,747.96,553.17
2018,6,22,16,30,811.0,91.0,3.8,35.0,531.0,696.49,520.76
2018,6,22,16,45,784.5,87.0,3.8,34.5,478.5,638.63,482.09
2018,6,22,17,0,758.0,83.0,3.8,34.0,426.0,581.16,441.56
2018,6,22,17,15,722.5,79.0,3.65,33.15,373.5,519.17,396.54
2018,6,22,17,30,687.0,75.0,3.5,32.3,321.0,460.88,352.61
2018,6,22,17,45,637.0,69.5,3.35,31.5,269.5,394.6,301.05
2018,6,22,18,0,587.0,64.0,3.2,30.7,218.0,332.5,250.97
2018,6,22,18,15,514.0,56.0,2.75,29.45,170.0,263.69,194.79
2018,6,22,18,30,441.0,48.0,2.3,28.2,122.0,202.31,143.61
2018,6,22,18,45,330.0,38.0,1.9,26.9,83.0,136.87,90.16
2018,6,22,19,0,219.0,28.0,1.5,25.6,44.0,81.49,35.77
2018,6,22,19,15,115.5,15.0,1.4,25.0,23.0,31.18,0.0
2018,6,22,19,30,12.0,2.0,1.3,24.4,2.0,0.0,0.0
2018,6,22,19,45,6.0,1.0,1.2,23.8,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,23,4,45,44.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,6,23,5,0,89.0,14.0,0.5,20.6,16.0,13.34,0.0
2018,6,23,5,15,218.5,25.5,0.45,21.3,47.0,20.98,6.72
2018,6,23,5,30,348.0,37.0,0.4,22.0,78.0,29.58,18.93
2018,6,23,5,45,439.0,45.5,0.4,22.75,122.0,34.89,24.16
2018,6,23,6,0,530.0,54.0,0.4,23.5,166.0,39.97,28.81
2018,6,23,6,15,589.5,60.0,0.5,24.45,216.0,42.65,31.17
2018,6,23,6,30,649.0,66.0,0.6,25.4,266.0,45.22,33.28
2018,6,23,6,45,691.0,70.5,0.65,26.3,318.0,46.46,34.16
2018,6,23,7,0,733.0,75.0,0.7,27.2,370.0,84.92,44.68
2018,6,23,7,15,763.0,78.0,0.95,28.35,422.0,134.38,71.09
2018,6,23,7,30,793.0,81.0,1.2,29.5,474.0,187.39,108.95
2018,6,23,7,45,816.0,83.5,1.4,30.65,524.5,241.8,152.3
2018,6,23,8,0,839.0,86.0,1.6,31.8,575.0,298.5,198.78
2018,6,23,8,15,856.0,88.5,1.75,32.65,623.5,360.2,249.02
2018,6,23,8,30,873.0,91.0,1.9,33.5,672.0,417.67,295.14
2018,6,23,8,45,886.5,92.5,2.05,34.35,716.0,473.56,338.85
2018,6,23,9,0,900.0,94.0,2.2,35.2,760.0,529.62,381.2
2018,6,23,9,15,911.0,95.5,2.3,35.7,800.0,584.24,421.53
2018,6,23,9,30,922.0,97.0,2.4,36.2,840.0,638.29,460.19
2018,6,23,9,45,932.0,96.5,2.5,36.75,874.0,689.07,495.45
2018,6,23,10,0,942.0,96.0,2.6,37.3,908.0,738.65,528.87
2018,6,23,10,15,947.0,97.5,2.65,37.6,935.5,784.98,557.74
2018,6,23,10,30,952.0,99.0,2.7,37.9,963.0,829.26,584.95
2018,6,23,10,45,956.0,99.5,2.75,38.2,983.5,869.56,609.34
2018,6,23,11,0,960.0,100.0,2.8,38.5,1004.0,907.35,631.94
2018,6,23,11,15,962.0,100.5,2.9,38.65,1017.0,940.72,652.41
2018,6,23,11,30,964.0,101.0,3.0,38.8,1030.0,971.17,671.05
2018,6,23,11,45,964.5,101.0,3.05,38.95,1035.0,996.69,686.27
2018,6,23,12,0,965.0,101.0,3.1,39.1,1040.0,1019.0,699.57
2018,6,23,12,15,962.5,102.0,3.2,39.1,1037.5,1036.09,710.59
2018,6,23,12,30,960.0,103.0,3.3,39.1,1035.0,1049.71,719.63
2018,6,23,12,45,956.5,104.0,3.4,39.1,1025.0,1058.83,726.05
2018,6,23,13,0,953.0,105.0,3.5,39.1,1015.0,1064.35,730.42
2018,6,23,13,15,949.0,104.5,3.6,38.95,997.5,1064.23,731.95
2018,6,23,13,30,945.0,104.0,3.7,38.8,980.0,1060.48,731.4
2018,6,23,13,45,939.0,103.5,3.8,38.6,955.5,1051.14,727.67
2018,6,23,14,0,933.0,103.0,3.9,38.4,931.0,1038.3,721.86
2018,6,23,14,15,926.0,102.0,3.95,38.1,900.5,1020.53,713.01
2018,6,23,14,30,919.0,101.0,4.0,37.8,870.0,999.48,702.14
2018,6,23,14,45,909.5,99.5,4.05,37.5,833.0,972.4,687.41
2018,6,23,15,0,900.0,98.0,4.1,37.2,796.0,942.42,670.77
2018,6,23,15,15,889.0,95.5,4.1,37.2,754.5,907.31,649.58
2018,6,23,15,30,878.0,93.0,4.1,37.2,713.0,869.77,626.69
2018,6,23,15,45,860.5,91.5,4.1,36.35,666.0,825.72,601.39
2018,6,23,16,0,843.0,90.0,4.1,35.5,619.0,780.17,574.57
2018,6,23,16,15,810.5,90.5,4.05,34.95,566.0,729.27,542.61
2018,6,23,16,30,778.0,91.0,4.0,34.4,513.0,673.27,506.44
2018,6,23,16,45,763.0,84.5,3.95,33.85,465.0,621.82,471.89
2018,6,23,17,0,748.0,78.0,3.9,33.3,417.0,569.79,435.03
2018,6,23,17,15,719.5,73.5,3.75,32.45,367.0,511.85,392.71
2018,6,23,17,30,691.0,69.0,3.6,31.6,317.0,455.18,349.77
2018,6,23,17,45,643.5,64.0,3.4,30.75,266.5,391.93,300.16
2018,6,23,18,0,596.0,59.0,3.2,29.9,216.0,331.22,250.87
2018,6,23,18,15,526.0,52.5,2.95,28.8,169.0,264.74,196.18
2018,6,23,18,30,456.0,46.0,2.7,27.7,122.0,205.32,146.16
2018,6,23,18,45,343.5,36.0,2.4,26.65,82.5,138.68,91.43
2018,6,23,19,0,231.0,26.0,2.1,25.6,43.0,82.33,36.45
2018,6,23,19,15,123.0,14.0,1.95,24.95,22.5,31.41,0.0
2018,6,23,19,30,15.0,2.0,1.8,24.3,2.0,0.0,0.0
2018,6,23,19,45,7.5,1.0,1.65,23.65,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,24,4,45,39.0,6.0,1.55,18.0,7.0,0.0,0.0
2018,6,24,5,0,78.0,12.0,1.7,18.3,14.0,11.44,0.0
2018,6,24,5,15,184.5,25.0,1.85,18.9,43.0,19.71,5.76
2018,6,24,5,30,291.0,38.0,2.0,19.5,72.0,30.55,19.88
2018,6,24,5,45,256.0,41.0,2.15,20.1,81.5,30.85,20.93
2018,6,24,6,0,221.0,44.0,2.3,20.7,91.0,32.16,22.36
2018,6,24,6,15,110.5,49.0,2.35,21.45,72.5,39.18,28.55
2018,6,24,6,30,0.0,54.0,2.4,22.2,54.0,50.19,38.04
2018,6,24,6,45,0.0,74.5,2.45,22.95,74.5,68.9,53.96
2018,6,24,7,0,0.0,95.0,2.5,23.7,95.0,86.83,65.67
2018,6,24,7,15,21.0,133.0,2.45,24.5,143.5,117.25,88.84
2018,6,24,7,30,42.0,171.0,2.4,25.3,192.0,153.17,115.75
2018,6,24,7,45,192.0,185.5,2.35,26.05,295.5,190.93,139.1
2018,6,24,8,0,342.0,200.0,2.3,26.8,399.0,257.37,186.34
2018,6,24,8,15,555.5,161.5,2.25,27.5,516.5,313.31,225.97
2018,6,24,8,30,769.0,123.0,2.2,28.2,634.0,400.07,290.6
2018,6,24,8,45,783.5,126.5,2.2,28.9,677.0,453.23,332.63
2018,6,24,9,0,798.0,130.0,2.2,29.6,720.0,506.93,373.77
2018,6,24,9,15,813.5,131.0,2.2,30.25,759.5,559.24,412.63
2018,6,24,9,30,829.0,132.0,2.2,30.9,799.0,611.66,450.25
2018,6,24,9,45,843.0,131.0,2.2,31.5,833.5,661.87,485.24
2018,6,24,10,0,857.0,130.0,2.2,32.1,868.0,710.07,517.85
2018,6,24,10,15,864.0,131.5,2.2,32.65,895.5,754.49,546.48
2018,6,24,10,30,871.0,133.0,2.2,33.2,923.0,797.23,572.39
2018,6,24,10,45,876.5,133.5,2.2,33.8,943.5,835.99,595.2
2018,6,24,11,0,882.0,134.0,2.2,34.4,964.0,872.58,616.33
2018,6,24,11,15,885.0,134.5,2.25,34.7,977.5,904.67,635.58
2018,6,24,11,30,888.0,135.0,2.3,35.0,991.0,934.14,653.13
2018,6,24,11,45,890.0,135.0,2.35,35.35,997.0,959.5,667.95
2018,6,24,12,0,892.0,135.0,2.4,35.7,1003.0,981.99,681.0
2018,6,24,12,15,890.5,136.0,2.45,35.8,1001.5,999.09,691.5
2018,6,24,12,30,889.0,137.0,2.5,35.9,1000.0,1013.05,700.18
2018,6,24,12,45,885.0,138.0,2.6,36.05,990.0,1021.31,705.82
2018,6,24,13,0,881.0,139.0,2.7,36.2,980.0,1026.23,709.57
2018,6,24,13,15,877.5,137.5,2.75,36.15,963.5,1025.82,710.3
2018,6,24,13,30,874.0,136.0,2.8,36.1,947.0,1022.02,709.1
2018,6,24,13,45,868.5,135.5,2.9,36.1,924.0,1013.86,705.62
2018,6,24,14,0,863.0,135.0,3.0,36.1,901.0,1002.43,700.19
2018,6,24,14,15,855.5,133.0,3.05,35.85,871.0,984.3,690.95
2018,6,24,14,30,848.0,131.0,3.1,35.6,841.0,963.13,679.84
2018,6,24,14,45,838.0,129.0,3.15,35.4,805.5,944.46,670.18
2018,6,24,15,0,828.0,127.0,3.2,35.2,770.0,915.08,653.59
2018,6,24,15,15,815.5,124.0,3.2,35.2,729.0,879.85,632.3
2018,6,24,15,30,803.0,121.0,3.2,35.2,688.0,842.45,609.45
2018,6,24,15,45,778.0,120.5,3.35,34.45,640.5,795.41,582.49
2018,6,24,16,0,753.0,120.0,3.5,33.7,593.0,747.49,554.21
2018,6,24,16,15,706.5,122.0,3.55,33.1,538.0,688.41,516.62
2018,6,24,16,30,660.0,124.0,3.6,32.5,483.0,628.04,475.94
2018,6,24,16,45,617.5,119.5,3.65,31.9,429.5,565.16,432.07
2018,6,24,17,0,575.0,115.0,3.7,31.3,376.0,504.42,388.4
2018,6,24,17,15,523.5,108.5,3.75,30.4,324.0,438.83,340.1
2018,6,24,17,30,472.0,102.0,3.8,29.5,272.0,373.41,290.4
2018,6,24,17,45,470.0,87.0,3.8,28.55,233.5,331.03,256.91
2018,6,24,18,0,468.0,72.0,3.8,27.6,195.0,291.29,223.77
2018,6,24,18,15,420.5,61.5,3.75,26.55,154.5,235.54,177.13
2018,6,24,18,30,373.0,51.0,3.7,25.5,114.0,184.57,133.42
2018,6,24,18,45,278.5,39.0,3.6,24.45,77.5,124.07,83.14
2018,6,24,19,0,184.0,27.0,3.5,23.4,41.0,73.7,33.44
2018,6,24,19,15,97.5,14.5,3.4,22.7,21.5,28.21,0.0
2018,6,24,19,30,11.0,2.0,3.3,22.0,2.0,0.0,0.0
2018,6,24,19,45,5.5,1.0,3.25,21.3,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,2.0,16.45,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,2.1,16.6,5.0,4.77,0.0
2018,6,25,5,15,39.0,12.0,2.2,17.0,16.0,10.27,0.16
2018,6,25,5,30,65.0,19.0,2.3,17.4,27.0,16.04,7.85
2018,6,25,5,45,85.5,27.5,2.4,17.85,42.5,22.83,14.2
2018,6,25,6,0,106.0,36.0,2.5,18.3,58.0,29.42,20.2
2018,6,25,6,15,53.0,33.5,2.5,18.85,44.5,29.85,20.68
2018,6,25,6,30,0.0,31.0,2.5,19.4,31.0,28.76,19.71
2018,6,25,6,45,0.0,43.0,2.5,20.0,43.0,39.94,29.42
2018,6,25,7,0,0.0,55.0,2.5,20.6,55.0,51.13,37.04
2018,6,25,7,15,0.0,73.5,2.45,21.25,73.5,68.41,51.04
2018,6,25,7,30,0.0,92.0,2.4,21.9,92.0,85.35,64.52
2018,6,25,7,45,0.0,102.5,2.4,22.55,102.5,94.91,71.83
2018,6,25,8,0,0.0,113.0,2.4,23.2,113.0,104.51,79.07
2018,6,25,8,15,2.0,139.5,2.35,23.9,141.0,129.0,97.96
2018,6,25,8,30,4.0,166.0,2.3,24.6,169.0,153.78,116.77
2018,6,25,8,45,6.5,190.5,2.25,25.3,195.5,177.35,134.35
2018,6,25,9,0,9.0,215.0,2.2,26.0,222.0,201.34,152.01
2018,6,25,9,15,11.0,229.5,2.25,26.7,238.0,216.57,162.84
2018,6,25,9,30,13.0,244.0,2.3,27.4,254.0,232.07,173.8
2018,6,25,9,45,15.0,263.5,2.3,28.05,276.0,252.34,188.21
2018,6,25,10,0,17.0,283.0,2.3,28.7,298.0,272.91,202.67
2018,6,25,10,15,19.5,303.5,2.4,29.25,321.0,295.05,218.31
2018,6,25,10,30,22.0,324.0,2.5,29.8,344.0,317.53,234.05
2018,6,25,10,45,75.5,342.5,2.6,30.35,413.0,380.91,280.7
2018,6,25,11,0,129.0,361.0,2.7,30.9,482.0,450.88,331.09
2018,6,25,11,15,335.5,325.5,2.85,31.25,647.0,611.6,448.28
2018,6,25,11,30,542.0,290.0,3.0,31.6,812.0,777.41,564.08
2018,6,25,11,45,660.5,243.5,3.1,31.95,883.5,861.14,620.9
2018,6,25,12,0,779.0,197.0,3.2,32.3,955.0,941.43,672.1
2018,6,25,12,15,836.0,165.0,3.35,32.4,977.5,982.21,698.31
2018,6,25,12,30,893.0,133.0,3.5,32.5,1000.0,1013.0,718.42
2018,6,25,12,45,896.5,129.0,3.65,32.65,992.5,1023.87,725.88
2018,6,25,13,0,900.0,125.0,3.8,32.8,985.0,1031.36,731.44
2018,6,25,13,15,897.5,124.5,3.85,32.7,969.5,1032.91,733.44
2018,6,25,13,30,895.0,124.0,3.9,32.6,954.0,1031.01,733.4
2018,6,25,13,45,891.0,122.0,4.0,32.55,931.0,1022.64,729.54
2018,6,25,14,0,887.0,120.0,4.1,32.5,908.0,1010.88,723.61
2018,6,25,14,15,881.0,118.0,4.15,32.3,878.5,993.83,714.49
2018,6,25,14,30,875.0,116.0,4.2,32.1,849.0,973.61,703.36
2018,6,25,14,45,867.0,113.5,4.2,31.85,813.5,947.92,688.51
2018,6,25,15,0,859.0,111.0,4.2,31.6,778.0,919.4,671.78
2018,6,25,15,15,847.0,109.0,4.2,31.6,737.5,885.17,650.48
2018,6,25,15,30,835.0,107.0,4.2,31.6,697.0,855.01,631.83
2018,6,25,15,45,821.5,103.5,4.2,30.9,652.5,813.26,606.83
2018,6,25,16,0,808.0,100.0,4.2,30.2,608.0,769.78,580.24
2018,6,25,16,15,791.0,96.0,4.1,29.75,560.5,721.6,548.92
2018,6,25,16,30,774.0,92.0,4.0,29.3,513.0,672.47,516.4
2018,6,25,16,45,750.5,87.5,3.95,28.85,463.0,617.71,478.35
2018,6,25,17,0,727.0,83.0,3.9,28.4,413.0,563.14,438.57
2018,6,25,17,15,694.5,78.5,3.8,27.8,362.5,505.45,395.21
2018,6,25,17,30,662.0,74.0,3.7,27.2,312.0,447.91,350.54
2018,6,25,17,45,617.5,68.0,3.65,26.55,262.5,384.96,300.28
2018,6,25,18,0,573.0,62.0,3.6,25.9,213.0,325.65,251.2
2018,6,25,18,15,506.5,54.5,3.4,25.1,167.0,260.47,196.42
2018,6,25,18,30,440.0,47.0,3.2,24.3,121.0,202.02,146.24
2018,6,25,18,45,328.5,37.0,3.05,23.55,82.0,136.33,91.48
2018,6,25,19,0,217.0,27.0,2.9,22.8,43.0,80.63,37.05
2018,6,25,19,15,116.5,14.5,2.85,22.2,22.5,31.09,0.0
2018,6,25,19,30,16.0,2.0,2.8,21.6,2.0,0.0,0.0
2018,6,25,19,45,8.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,26,4,45,49.5,6.5,1.65,15.0,7.5,0.0,0.0
2018,6,26,5,0,99.0,13.0,1.8,15.3,15.0,12.39,0.0
2018,6,26,5,15,234.5,25.0,1.85,15.95,47.0,20.65,5.67
2018,6,26,5,30,370.0,37.0,1.9,16.6,79.0,29.78,19.44
2018,6,26,5,45,386.5,43.0,1.9,17.2,106.0,32.69,22.8
2018,6,26,6,0,403.0,49.0,1.9,17.8,133.0,35.55,25.63
2018,6,26,6,15,201.5,62.5,1.9,18.75,104.5,44.81,33.83
2018,6,26,6,30,0.0,76.0,1.9,19.7,76.0,69.37,55.16
2018,6,26,6,45,1.0,95.0,1.85,20.6,95.5,85.71,68.97
2018,6,26,7,0,2.0,114.0,1.8,21.5,115.0,102.36,78.86
2018,6,26,7,15,15.0,148.0,1.8,22.45,155.5,132.66,102.15
2018,6,26,7,30,28.0,182.0,1.8,23.4,196.0,159.01,121.7
2018,6,26,7,45,46.5,209.0,1.75,24.4,235.0,188.23,143.04
2018,6,26,8,0,65.0,236.0,1.7,25.4,274.0,219.99,166.2
2018,6,26,8,15,305.5,205.0,1.8,26.3,405.0,271.23,199.83
2018,6,26,8,30,546.0,174.0,1.9,27.2,536.0,352.83,259.08
2018,6,26,8,45,729.0,132.0,1.95,28.1,649.5,432.87,318.84
2018,6,26,9,0,912.0,90.0,2.0,29.0,763.0,529.85,390.49
2018,6,26,9,15,920.0,93.0,2.1,29.75,802.5,584.83,431.38
2018,6,26,9,30,928.0,96.0,2.2,30.5,842.0,638.94,470.49
2018,6,26,9,45,933.5,98.5,2.35,31.25,875.5,689.91,506.43
2018,6,26,10,0,939.0,101.0,2.5,32.0,909.0,739.31,540.27
2018,6,26,10,15,944.5,102.0,2.6,32.6,936.5,785.57,569.48
2018,6,26,10,30,950.0,103.0,2.7,33.2,964.0,829.83,596.82
2018,6,26,10,45,953.5,104.0,2.85,33.8,984.5,870.28,621.7
2018,6,26,11,0,957.0,105.0,3.0,34.4,1005.0,908.2,644.74
2018,6,26,11,15,959.5,105.0,3.15,34.65,1018.5,941.62,665.72
2018,6,26,11,30,962.0,105.0,3.3,34.9,1032.0,972.16,684.83
2018,6,26,11,45,963.0,105.5,3.45,35.15,1038.0,998.76,701.47
2018,6,26,12,0,964.0,106.0,3.6,35.4,1044.0,1022.19,716.15
2018,6,26,12,15,964.5,106.0,3.75,35.35,1043.0,1041.39,729.14
2018,6,26,12,30,965.0,106.0,3.9,35.3,1042.0,1057.19,740.14
2018,6,26,12,45,965.0,104.0,4.05,35.3,1033.0,1067.02,747.37
2018,6,26,13,0,965.0,102.0,4.2,35.3,1024.0,1073.21,752.47
2018,6,26,13,15,962.0,101.0,4.3,35.1,1007.0,1073.74,754.47
2018,6,26,13,30,959.0,100.0,4.4,34.9,990.0,1070.58,754.29
2018,6,26,13,45,954.0,100.0,4.5,34.75,966.5,1062.81,751.17
2018,6,26,14,0,949.0,100.0,4.6,34.6,943.0,1051.48,745.89
2018,6,26,14,15,943.5,98.5,4.6,34.25,913.0,1034.56,737.18
2018,6,26,14,30,938.0,97.0,4.6,33.9,883.0,1014.25,726.36
2018,6,26,14,45,930.5,96.0,4.65,33.6,847.5,989.33,712.67
2018,6,26,15,0,923.0,95.0,4.7,33.3,812.0,961.36,696.94
2018,6,26,15,15,912.5,92.5,4.7,33.3,770.0,926.18,675.28
2018,6,26,15,30,902.0,90.0,4.7,33.3,728.0,888.46,651.77
2018,6,26,15,45,888.5,88.0,4.65,32.35,682.0,846.47,627.51
2018,6,26,16,0,875.0,86.0,4.6,31.4,636.0,802.61,601.46
2018,6,26,16,15,858.0,82.5,4.55,30.8,586.5,752.77,569.86
2018,6,26,16,30,841.0,79.0,4.5,30.2,537.0,701.85,536.87
2018,6,26,16,45,818.5,76.0,4.45,29.6,485.5,651.12,503.1
2018,6,26,17,0,796.0,73.0,4.4,29.0,434.0,595.85,463.2
2018,6,26,17,15,765.5,69.0,4.25,28.25,382.0,535.04,417.85
2018,6,26,17,30,735.0,65.0,4.1,27.5,330.0,475.61,371.9
2018,6,26,17,45,692.0,60.0,4.0,26.75,278.5,410.73,320.13
2018,6,26,18,0,649.0,55.0,3.9,26.0,227.0,349.18,269.1
2018,6,26,18,15,576.0,49.5,3.65,25.05,178.0,281.2,211.88
2018,6,26,18,30,503.0,44.0,3.4,24.1,129.0,219.15,158.51
2018,6,26,18,45,359.5,35.0,3.2,23.2,85.5,142.65,95.66
2018,6,26,19,0,216.0,26.0,3.0,22.3,42.0,80.03,37.04
2018,6,26,19,15,117.5,14.0,2.95,21.65,22.0,30.84,0.0
2018,6,26,19,30,19.0,2.0,2.9,21.0,2.0,0.0,0.0
2018,6,26,19,45,9.5,1.0,2.85,20.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,19.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,27,4,45,42.0,5.5,2.25,14.2,6.5,0.0,0.0
2018,6,27,5,0,84.0,11.0,2.3,14.3,13.0,10.48,0.0
2018,6,27,5,15,167.0,20.0,2.3,14.75,35.0,15.79,2.68
2018,6,27,5,30,250.0,29.0,2.3,15.2,57.0,22.19,13.12
2018,6,27,5,45,300.5,35.0,2.25,15.65,85.5,25.61,16.77
2018,6,27,6,0,351.0,41.0,2.2,16.1,114.0,28.88,19.93
2018,6,27,6,15,175.5,43.5,2.15,16.9,80.0,30.88,21.79
2018,6,27,6,30,0.0,46.0,2.1,17.7,46.0,42.73,32.22
2018,6,27,6,45,0.0,60.0,2.05,18.45,60.0,55.79,43.53
2018,6,27,7,0,0.0,74.0,2.0,19.2,74.0,68.87,52.03
2018,6,27,7,15,1.5,105.5,2.0,20.15,106.0,96.61,74.37
2018,6,27,7,30,3.0,137.0,2.0,21.1,138.0,124.35,96.19
2018,6,27,7,45,17.5,177.5,1.95,22.0,187.5,162.59,125.41
2018,6,27,8,0,32.0,218.0,1.9,22.9,237.0,197.08,151.2
2018,6,27,8,15,286.0,191.5,1.95,23.85,380.0,253.72,188.99
2018,6,27,8,30,540.0,165.0,2.0,24.8,523.0,342.39,254.05
2018,6,27,8,45,734.5,126.0,2.05,25.75,647.5,429.41,319.53
2018,6,27,9,0,929.0,87.0,2.1,26.7,772.0,534.81,397.9
2018,6,27,9,15,930.5,93.0,2.25,27.35,810.0,589.8,439.54
2018,6,27,9,30,932.0,99.0,2.4,28.0,848.0,643.3,479.02
2018,6,27,9,45,929.5,106.5,2.55,28.7,879.5,693.86,515.08
2018,6,27,10,0,927.0,114.0,2.7,29.4,911.0,742.18,548.52
2018,6,27,10,15,931.5,116.0,2.9,29.85,938.5,788.23,579.32
2018,6,27,10,30,936.0,118.0,3.1,30.3,966.0,832.25,607.86
2018,6,27,10,45,939.0,119.5,3.3,30.7,986.5,872.38,633.71
2018,6,27,11,0,942.0,121.0,3.5,31.1,1007.0,910.0,657.76
2018,6,27,11,15,944.0,121.5,3.65,31.25,1020.0,943.15,679.19
2018,6,27,11,30,946.0,122.0,3.8,31.4,1033.0,973.45,698.76
2018,6,27,11,45,946.5,123.0,3.95,31.6,1039.0,999.85,715.69
2018,6,27,12,0,947.0,124.0,4.1,31.8,1045.0,1023.13,730.65
2018,6,27,12,15,947.5,123.5,4.2,31.75,1044.0,1041.77,743.16
2018,6,27,12,30,948.0,123.0,4.3,31.7,1043.0,1057.09,753.68
2018,6,27,12,45,948.0,121.5,4.45,31.65,1034.0,1067.49,761.49
2018,6,27,13,0,948.0,120.0,4.6,31.6,1025.0,1074.35,767.19
2018,6,27,13,15,944.5,119.0,4.65,31.35,1008.0,1074.59,768.82
2018,6,27,13,30,941.0,118.0,4.7,31.1,991.0,1071.2,768.23
2018,6,27,13,45,935.0,117.5,4.75,30.9,966.5,1062.22,764.28
2018,6,27,14,0,929.0,117.0,4.8,30.7,942.0,1049.73,758.19
2018,6,27,14,15,922.5,115.0,4.8,30.35,911.5,1031.76,748.63
2018,6,27,14,30,916.0,113.0,4.8,30.0,881.0,1010.48,736.96
2018,6,27,14,45,907.5,110.5,4.85,29.7,844.0,983.58,721.82
2018,6,27,15,0,899.0,108.0,4.9,29.4,807.0,953.73,704.62
2018,6,27,15,15,887.0,106.5,4.9,29.4,765.5,919.06,682.83
2018,6,27,15,30,875.0,105.0,4.9,29.4,724.0,882.01,659.3
2018,6,27,15,45,861.5,101.5,4.9,28.45,677.5,839.36,634.16
2018,6,27,16,0,848.0,98.0,4.9,27.5,631.0,800.41,611.15
2018,6,27,16,15,829.0,94.0,4.9,26.8,581.0,749.2,578.24
2018,6,27,16,30,810.0,90.0,4.9,26.1,531.0,697.1,543.98
2018,6,27,16,45,788.0,86.0,4.85,25.4,480.5,642.37,506.07
2018,6,27,17,0,766.0,82.0,4.8,24.7,430.0,587.6,465.82
2018,6,27,17,15,735.5,77.0,4.75,23.8,378.0,527.02,420.04
2018,6,27,17,30,705.0,72.0,4.7,22.9,326.0,469.44,374.84
2018,6,27,17,45,660.5,66.5,4.65,22.05,275.0,404.81,322.3
2018,6,27,18,0,616.0,61.0,4.6,21.2,224.0,343.75,270.76
2018,6,27,18,15,548.5,54.0,4.45,20.4,176.0,276.34,212.74
2018,6,27,18,30,481.0,47.0,4.3,19.6,128.0,215.7,159.38
2018,6,27,18,45,374.5,37.5,4.15,18.75,88.0,149.37,102.37
2018,6,27,19,0,268.0,28.0,4.0,17.9,48.0,92.69,44.31
2018,6,27,19,15,143.0,15.5,3.9,17.45,25.5,36.16,0.0
2018,6,27,19,30,18.0,3.0,3.8,17.0,3.0,0.0,0.0
2018,6,27,19,45,9.0,1.5,3.75,16.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,28,4,45,35.5,6.0,3.1,14.05,7.0,0.0,0.0
2018,6,28,5,0,71.0,12.0,3.2,14.2,14.0,11.44,0.0
2018,6,28,5,15,191.0,25.0,3.3,14.7,43.5,19.79,4.27
2018,6,28,5,30,311.0,38.0,3.4,15.2,73.0,30.85,20.36
2018,6,28,5,45,404.0,46.5,3.55,15.65,115.5,36.05,25.84
2018,6,28,6,0,497.0,55.0,3.7,16.1,158.0,41.06,30.63
2018,6,28,6,15,558.5,61.0,3.7,16.75,206.5,43.66,33.07
2018,6,28,6,30,620.0,67.0,3.7,17.4,255.0,46.17,35.27
2018,6,28,6,45,663.0,71.5,3.75,18.0,306.0,47.35,36.18
2018,6,28,7,0,706.0,76.0,3.8,18.6,357.0,81.03,45.54
2018,6,28,7,15,736.0,79.0,3.8,19.25,407.5,128.82,71.19
2018,6,28,7,30,766.0,82.0,3.8,19.9,458.0,180.19,109.17
2018,6,28,7,45,788.0,85.0,3.75,20.55,507.5,233.22,153.58
2018,6,28,8,0,810.0,88.0,3.7,21.2,557.0,288.47,201.55
2018,6,28,8,15,827.5,90.5,3.75,21.85,604.5,343.82,249.86
2018,6,28,8,30,845.0,93.0,3.8,22.5,652.0,404.88,301.64
2018,6,28,8,45,859.0,94.5,3.8,23.15,695.5,459.57,347.25
2018,6,28,9,0,873.0,96.0,3.8,23.8,739.0,514.54,391.61
2018,6,28,9,15,884.5,97.5,3.9,24.3,778.5,568.18,433.97
2018,6,28,9,30,896.0,99.0,4.0,24.8,818.0,621.36,474.72
2018,6,28,9,45,905.5,100.0,4.1,25.35,852.5,672.11,512.46
2018,6,28,10,0,915.0,101.0,4.2,25.9,887.0,721.71,548.36
2018,6,28,10,15,921.5,101.5,4.25,26.25,914.5,767.29,579.17
2018,6,28,10,30,928.0,102.0,4.3,26.6,942.0,811.01,608.03
2018,6,28,10,45,933.5,102.5,4.35,26.95,964.0,851.86,634.63
2018,6,28,11,0,939.0,103.0,4.4,27.3,986.0,890.38,659.41
2018,6,28,11,15,941.5,103.5,4.45,27.5,999.5,923.79,680.97
2018,6,28,11,30,944.0,104.0,4.5,27.7,1013.0,954.37,700.57
2018,6,28,11,45,946.0,104.5,4.6,27.9,1020.0,981.55,718.11
2018,6,28,12,0,948.0,105.0,4.7,28.1,1027.0,1005.65,733.95
2018,6,28,12,15,947.5,105.0,4.75,28.25,1025.5,1023.68,745.59
2018,6,28,12,30,947.0,105.0,4.8,28.4,1024.0,1038.34,755.14
2018,6,28,12,45,945.0,104.5,4.9,28.5,1014.5,1047.58,761.85
2018,6,28,13,0,943.0,104.0,5.0,28.6,1005.0,1053.26,766.38
2018,6,28,13,15,940.0,103.5,5.1,28.5,988.5,1054.35,768.67
2018,6,28,13,30,937.0,103.0,5.2,28.4,972.0,1051.85,768.73
2018,6,28,13,45,932.5,102.0,5.25,28.3,948.5,1043.74,764.81
2018,6,28,14,0,928.0,101.0,5.3,28.2,925.0,1032.12,758.69
2018,6,28,14,15,921.5,99.0,5.3,28.0,894.5,1014.03,748.26
2018,6,28,14,30,915.0,97.0,5.3,27.8,864.0,992.64,735.69
2018,6,28,14,45,907.0,95.5,5.3,27.6,828.5,967.21,720.41
2018,6,28,15,0,899.0,94.0,5.3,27.4,793.0,938.82,703.1
2018,6,28,15,15,888.0,92.5,5.3,27.4,752.0,904.97,681.39
2018,6,28,15,30,877.0,91.0,5.3,27.4,711.0,868.69,657.9
2018,6,28,15,45,863.5,88.0,5.2,26.8,665.5,826.45,631.04
2018,6,28,16,0,850.0,85.0,5.1,26.2,620.0,782.39,602.56
2018,6,28,16,15,833.0,82.5,5.05,25.75,572.0,734.66,570.89
2018,6,28,16,30,816.0,80.0,5.0,25.3,524.0,690.47,541.3
2018,6,28,16,45,792.0,76.5,4.9,24.9,473.0,634.73,501.97
2018,6,28,17,0,768.0,73.0,4.8,24.5,422.0,579.15,460.17
2018,6,28,17,15,737.0,69.0,4.75,23.85,371.0,519.39,414.42
2018,6,28,17,30,706.0,65.0,4.7,23.2,320.0,461.09,368.19
2018,6,28,17,45,660.5,60.5,4.6,22.55,269.5,397.02,315.71
2018,6,28,18,0,615.0,56.0,4.5,21.9,219.0,338.05,265.57
2018,6,28,18,15,545.5,49.5,4.35,21.15,171.5,270.58,207.62
2018,6,28,18,30,476.0,43.0,4.2,20.4,124.0,210.15,154.63
2018,6,28,18,45,366.5,35.0,4.05,19.65,85.0,145.0,98.87
2018,6,28,19,0,257.0,27.0,3.9,18.9,46.0,89.76,42.73
2018,6,28,19,15,137.0,14.5,3.85,18.35,24.0,34.38,0.0
2018,6,28,19,30,17.0,2.0,3.8,17.8,2.0,0.0,0.0
2018,6,28,19,45,8.5,1.0,3.75,17.25,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,13.8,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.1,13.9,14.0,11.44,0.0
2018,6,29,5,15,217.0,23.5,2.0,14.4,44.0,19.33,3.47
2018,6,29,5,30,347.0,35.0,1.9,14.9,74.0,28.02,17.98
2018,6,29,5,45,408.5,43.0,1.85,15.45,111.0,32.9,23.13
2018,6,29,6,0,470.0,51.0,1.8,16.0,148.0,37.56,27.59
2018,6,29,6,15,349.5,72.5,1.7,16.8,155.5,52.73,41.09
2018,6,29,6,30,229.0,94.0,1.6,17.6,163.0,72.12,58.03
2018,6,29,6,45,305.5,109.0,1.5,18.4,219.5,75.64,60.83
2018,6,29,7,0,382.0,124.0,1.4,19.2,276.0,100.94,69.62
2018,6,29,7,15,564.0,106.0,1.4,20.25,364.5,128.46,77.43
2018,6,29,7,30,746.0,88.0,1.4,21.3,453.0,181.33,109.8
2018,6,29,7,45,793.0,84.5,1.4,22.35,510.0,233.06,151.06
2018,6,29,8,0,840.0,81.0,1.4,23.4,567.0,295.2,202.21
2018,6,29,8,15,857.0,83.5,1.55,24.45,615.0,351.66,250.01
2018,6,29,8,30,874.0,86.0,1.7,25.5,663.0,409.2,297.62
2018,6,29,8,45,887.0,87.5,1.8,26.5,707.0,464.98,342.45
2018,6,29,9,0,900.0,89.0,1.9,27.5,751.0,520.9,385.77
2018,6,29,9,15,906.5,92.5,2.15,28.45,789.5,574.97,426.85
2018,6,29,9,30,913.0,96.0,2.4,29.4,828.0,628.07,465.87
2018,6,29,9,45,917.0,100.0,2.65,30.3,861.5,678.83,502.13
2018,6,29,10,0,921.0,104.0,2.9,31.2,895.0,727.94,536.23
2018,6,29,10,15,927.0,105.0,3.1,31.7,922.5,773.94,566.58
2018,6,29,10,30,933.0,106.0,3.3,32.2,950.0,818.04,594.95
2018,6,29,10,45,937.5,106.0,3.5,32.65,970.5,857.89,620.4
2018,6,29,11,0,942.0,106.0,3.7,33.1,991.0,895.32,644.11
2018,6,29,11,15,944.0,107.0,3.85,33.35,1004.5,928.94,665.47
2018,6,29,11,30,946.0,108.0,4.0,33.6,1018.0,959.69,684.96
2018,6,29,11,45,947.0,108.0,4.15,33.8,1024.0,985.6,701.45
2018,6,29,12,0,948.0,108.0,4.3,34.0,1030.0,1008.38,716.0
2018,6,29,12,15,945.5,109.0,4.4,34.05,1027.5,1025.53,727.19
2018,6,29,12,30,943.0,110.0,4.5,34.1,1025.0,1039.29,736.34
2018,6,29,12,45,939.0,111.0,4.6,34.1,1015.0,1048.1,742.62
2018,6,29,13,0,935.0,112.0,4.7,34.1,1005.0,1053.37,746.79
2018,6,29,13,15,931.5,111.0,4.75,34.0,988.0,1053.57,747.9
2018,6,29,13,30,928.0,110.0,4.8,33.9,971.0,1050.18,746.94
2018,6,29,13,45,922.5,109.0,4.85,33.8,947.0,1041.24,742.67
2018,6,29,14,0,917.0,108.0,4.9,33.7,923.0,1028.82,736.29
2018,6,29,14,15,910.5,106.5,4.9,33.5,893.0,1011.51,726.72
2018,6,29,14,30,904.0,105.0,4.9,33.3,863.0,990.93,715.09
2018,6,29,14,45,895.0,103.0,4.9,33.1,826.5,964.32,699.53
2018,6,29,15,0,886.0,101.0,4.9,32.9,790.0,934.83,682.05
2018,6,29,15,15,874.5,99.0,4.9,32.9,749.0,900.4,660.61
2018,6,29,15,30,863.0,97.0,4.9,32.9,708.0,863.59,637.46
2018,6,29,15,45,848.5,94.5,4.9,32.2,662.5,821.59,612.34
2018,6,29,16,0,834.0,92.0,4.9,31.5,617.0,777.87,585.61
2018,6,29,16,15,816.0,88.5,4.85,31.05,568.5,733.94,557.4
2018,6,29,16,30,798.0,85.0,4.8,30.6,520.0,683.69,524.18
2018,6,29,16,45,775.0,81.5,4.7,30.1,470.0,629.4,486.79
2018,6,29,17,0,752.0,78.0,4.6,29.6,420.0,575.19,447.17
2018,6,29,17,15,720.5,73.5,4.45,28.9,369.0,515.28,402.26
2018,6,29,17,30,689.0,69.0,4.3,28.2,318.0,456.89,357.06
2018,6,29,17,45,644.0,63.5,4.1,27.55,267.5,394.24,306.86
2018,6,29,18,0,599.0,58.0,3.9,26.9,217.0,333.86,256.83
2018,6,29,18,15,532.5,51.0,3.5,25.95,170.0,267.74,201.35
2018,6,29,18,30,466.0,44.0,3.1,25.0,123.0,208.35,150.41
2018,6,29,18,45,362.0,35.5,2.7,24.05,84.5,144.57,96.81
2018,6,29,19,0,258.0,27.0,2.3,23.1,46.0,90.12,42.11
2018,6,29,19,15,137.5,14.5,2.2,22.55,24.0,34.51,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.0,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.4,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.05,17.75,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.1,18.1,14.0,11.44,0.0
2018,6,30,5,15,242.5,22.0,1.3,18.95,44.0,17.92,2.03
2018,6,30,5,30,379.0,32.0,1.5,19.8,74.0,25.25,15.24
2018,6,30,5,45,466.5,39.0,1.65,20.7,117.0,29.46,19.62
2018,6,30,6,0,554.0,46.0,1.8,21.6,160.0,33.52,23.41
2018,6,30,6,15,610.0,52.0,1.65,22.55,209.0,36.53,26.11
2018,6,30,6,30,666.0,58.0,1.5,23.5,258.0,43.21,31.82
2018,6,30,6,45,704.5,62.0,1.35,24.45,309.0,44.56,32.81
2018,6,30,7,0,743.0,66.0,1.2,25.4,360.0,72.65,37.34
2018,6,30,7,15,770.5,69.5,1.0,26.5,411.5,122.72,62.9
2018,6,30,7,30,798.0,73.0,0.8,27.6,463.0,176.05,100.49
2018,6,30,7,45,818.0,75.5,0.6,28.7,512.5,235.71,147.44
2018,6,30,8,0,838.0,78.0,0.4,29.8,562.0,291.35,192.18
2018,6,30,8,15,854.0,80.5,0.55,30.55,609.5,347.35,238.21
2018,6,30,8,30,870.0,83.0,0.7,31.3,657.0,404.32,284.05
2018,6,30,8,45,882.0,85.5,0.85,32.05,701.0,460.31,327.93
2018,6,30,9,0,894.0,88.0,1.0,32.8,745.0,516.36,370.41
2018,6,30,9,15,904.0,89.0,1.1,33.35,783.5,569.83,409.75
2018,6,30,9,30,914.0,90.0,1.2,33.9,822.0,622.65,447.37
2018,6,30,9,45,922.0,91.0,1.3,34.5,856.0,673.3,482.29
2018,6,30,10,0,930.0,92.0,1.4,35.1,890.0,722.64,515.35
2018,6,30,10,15,934.5,93.5,1.5,35.5,917.0,768.35,543.82
2018,6,30,10,30,939.0,95.0,1.6,35.9,944.0,812.02,570.63
2018,6,30,10,45,942.5,96.0,1.7,36.25,964.5,852.19,595.1
2018,6,30,11,0,946.0,97.0,1.8,36.6,985.0,889.88,617.85
2018,6,30,11,15,947.5,97.0,1.95,36.8,997.5,922.22,638.1
2018,6,30,11,30,949.0,97.0,2.1,37.0,1010.0,951.65,656.54
2018,6,30,11,45,949.0,97.5,2.25,37.25,1015.5,977.15,672.45
2018,6,30,12,0,949.0,98.0,2.4,37.5,1021.0,999.46,686.45
2018,6,30,12,15,947.0,100.0,2.6,37.5,1019.5,1018.06,699.44
2018,6,30,12,30,945.0,102.0,2.8,37.5,1018.0,1033.28,710.45
2018,6,30,12,45,941.0,102.5,2.95,37.55,1008.0,1041.57,716.74
2018,6,30,13,0,937.0,103.0,3.1,37.6,998.0,1046.32,720.99
2018,6,30,13,15,933.0,103.0,3.25,37.45,981.5,1046.98,723.45
2018,6,30,13,30,929.0,103.0,3.4,37.3,965.0,1044.08,723.82
2018,6,30,13,45,924.0,102.5,3.55,37.2,941.5,1036.12,720.99
2018,6,30,14,0,919.0,102.0,3.7,37.1,918.0,1024.69,716.06
2018,6,30,14,15,912.0,100.5,3.8,36.85,888.0,1006.84,707.24
2018,6,30,14,30,905.0,99.0,3.9,36.6,858.0,985.74,696.39
2018,6,30,14,45,896.0,97.5,4.0,36.35,822.0,959.63,682.28
2018,6,30,15,0,887.0,96.0,4.1,36.1,786.0,930.64,666.22
2018,6,30,15,15,876.0,94.0,4.1,36.1,745.0,896.61,645.55
2018,6,30,15,30,865.0,92.0,4.1,36.1,704.0,860.19,623.2
2018,6,30,15,45,848.5,91.0,4.15,35.4,659.0,818.1,598.8
2018,6,30,16,0,832.0,90.0,4.2,34.7,614.0,774.46,572.88
2018,6,30,16,15,812.0,87.5,4.2,34.2,565.5,730.18,545.36
2018,6,30,16,30,792.0,85.0,4.2,33.7,517.0,679.8,513.0
2018,6,30,16,45,767.0,82.0,4.15,33.2,466.5,624.98,476.09
2018,6,30,17,0,742.0,79.0,4.1,32.7,416.0,570.43,437.07
2018,6,30,17,15,709.0,74.5,4.0,31.9,365.0,510.1,392.88
2018,6,30,17,30,676.0,70.0,3.9,31.1,314.0,452.93,349.45
2018,6,30,17,45,629.5,64.5,3.85,30.35,264.0,388.78,299.13
2018,6,30,18,0,583.0,59.0,3.8,29.6,214.0,328.48,250.06
2018,6,30,18,15,514.5,52.5,3.55,28.55,167.5,262.98,195.91
2018,6,30,18,30,446.0,46.0,3.3,27.5,121.0,204.37,146.35
2018,6,30,18,45,337.0,36.0,3.05,26.45,82.0,138.71,92.19
2018,6,30,19,0,228.0,26.0,2.8,25.4,43.0,83.15,38.3
2018,6,30,19,15,121.5,14.0,2.7,24.7,22.5,31.68,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.0,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.25,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,22.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
