Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,8,15,139.0,217.0,2.0,30.1,296.5,225.35,166.09
2018,8,19,8,30,238.0,243.0,2.2,31.0,382.0,289.04,212.09
2018,8,19,8,45,502.5,187.0,2.4,31.95,510.5,363.44,265.04
2018,8,19,9,0,767.0,131.0,2.6,32.9,639.0,469.65,342.79
2018,8,19,9,15,824.5,118.5,2.7,33.4,695.5,531.94,389.76
2018,8,19,9,30,882.0,106.0,2.8,33.9,752.0,599.94,439.77
2018,8,19,9,45,885.0,111.5,2.9,34.45,786.5,652.9,477.58
2018,8,19,10,0,888.0,117.0,3.0,35.0,821.0,704.11,513.09
2018,8,19,10,15,895.5,118.5,3.1,35.4,850.5,752.88,546.17
2018,8,19,10,30,903.0,120.0,3.2,35.8,880.0,799.85,575.89
2018,8,19,10,45,908.5,121.5,3.25,36.15,903.0,843.22,602.79
2018,8,19,11,0,914.0,123.0,3.3,36.5,926.0,884.21,627.89
2018,8,19,11,15,918.5,123.0,3.35,36.65,941.0,920.34,650.2
2018,8,19,11,30,923.0,123.0,3.4,36.8,956.0,953.65,670.65
2018,8,19,11,45,925.5,123.0,3.5,36.95,963.5,982.13,688.35
2018,8,19,12,0,928.0,123.0,3.6,37.1,971.0,1007.39,704.07
2018,8,19,12,15,929.5,122.0,3.6,37.1,970.0,1027.33,716.31
2018,8,19,12,30,931.0,121.0,3.6,37.1,969.0,1043.75,726.47
2018,8,19,12,45,931.0,119.5,3.65,37.1,960.0,1054.57,733.64
2018,8,19,13,0,931.0,118.0,3.7,37.1,951.0,1061.67,738.67
2018,8,19,13,15,928.0,116.5,3.7,36.95,933.5,1062.0,739.78
2018,8,19,13,30,925.0,115.0,3.7,36.8,916.0,1058.54,738.74
2018,8,19,13,45,920.0,113.5,3.7,36.65,891.0,1049.33,734.26
2018,8,19,14,0,915.0,112.0,3.7,36.5,866.0,1036.44,727.65
2018,8,19,14,15,908.0,110.0,3.7,36.25,834.0,1017.46,717.62
2018,8,19,14,30,901.0,108.0,3.7,36.0,802.0,995.05,705.49
2018,8,19,14,45,891.5,105.0,3.7,35.75,763.5,965.88,689.06
2018,8,19,15,0,882.0,102.0,3.7,35.5,725.0,933.69,670.63
2018,8,19,15,15,836.5,109.0,3.7,35.5,670.5,885.25,640.73
2018,8,19,15,30,791.0,116.0,3.7,35.5,616.0,828.76,605.18
2018,8,19,15,45,795.0,106.0,3.6,34.7,575.0,794.07,585.37
2018,8,19,16,0,799.0,96.0,3.5,33.9,534.0,756.27,562.99
2018,8,19,16,15,761.5,94.0,3.45,33.3,479.0,693.6,522.54
2018,8,19,16,30,724.0,92.0,3.4,32.7,424.0,634.65,483.58
2018,8,19,16,45,675.5,87.0,3.35,32.05,367.0,563.39,433.03
2018,8,19,17,0,627.0,82.0,3.3,31.4,310.0,494.89,382.77
2018,8,19,17,15,598.5,73.0,3.1,30.35,262.0,436.18,338.42
2018,8,19,17,30,570.0,64.0,2.9,29.3,214.0,379.13,293.28
2018,8,19,17,45,506.5,54.5,2.7,28.25,165.5,307.72,235.19
2018,8,19,18,0,443.0,45.0,2.5,27.2,117.0,242.58,180.23
2018,8,19,18,15,336.0,34.0,2.4,26.3,77.0,168.01,116.44
2018,8,19,18,30,229.0,23.0,2.3,25.4,37.0,99.43,22.67
2018,8,19,18,45,114.5,11.5,2.25,24.45,18.5,36.34,0.0
2018,8,19,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,5,15,35.5,4.0,1.35,16.0,4.0,0.0,0.0
2018,8,20,5,30,71.0,8.0,1.5,16.4,8.0,7.63,0.0
2018,8,20,5,45,165.5,18.0,1.65,16.85,31.0,14.68,0.0
2018,8,20,6,0,260.0,28.0,1.8,17.3,54.0,21.95,12.15
2018,8,20,6,15,316.5,38.0,1.8,17.95,88.5,28.73,19.16
2018,8,20,6,30,373.0,48.0,1.8,18.6,123.0,35.11,25.09
2018,8,20,6,45,186.5,62.0,1.8,19.3,99.5,49.2,37.56
2018,8,20,7,0,0.0,76.0,1.8,20.0,76.0,69.27,55.0
2018,8,20,7,15,0.0,86.5,1.85,21.0,86.5,78.98,60.09
2018,8,20,7,30,0.0,97.0,1.9,22.0,97.0,88.77,67.7
2018,8,20,7,45,0.0,114.5,1.9,23.0,114.5,104.55,79.96
2018,8,20,8,0,0.0,132.0,1.9,24.0,132.0,120.46,92.07
2018,8,20,8,15,0.5,142.5,1.95,24.85,143.0,130.54,99.39
2018,8,20,8,30,1.0,153.0,2.0,25.7,154.0,140.69,106.68
2018,8,20,8,45,4.5,172.0,2.05,26.55,175.0,159.65,120.7
2018,8,20,9,0,8.0,191.0,2.1,27.4,196.0,179.14,134.95
2018,8,20,9,15,121.5,240.0,2.2,28.1,328.5,279.99,211.22
2018,8,20,9,30,235.0,289.0,2.3,28.8,461.0,395.59,296.6
2018,8,20,9,45,530.5,216.0,2.4,29.5,628.5,529.21,395.78
2018,8,20,10,0,826.0,143.0,2.5,30.2,796.0,687.7,509.6
2018,8,20,10,15,850.5,137.0,2.65,30.7,831.0,739.65,545.16
2018,8,20,10,30,875.0,131.0,2.8,31.2,866.0,789.01,577.58
2018,8,20,10,45,868.0,139.0,2.9,31.7,884.0,827.5,601.62
2018,8,20,11,0,861.0,147.0,3.0,32.2,902.0,867.36,626.41
2018,8,20,11,15,869.0,145.5,3.1,32.55,918.0,899.03,646.05
2018,8,20,11,30,877.0,144.0,3.2,32.9,934.0,932.75,667.0
2018,8,20,11,45,881.0,142.5,3.3,33.25,940.5,960.13,683.78
2018,8,20,12,0,885.0,141.0,3.4,33.6,947.0,984.48,698.67
2018,8,20,12,15,881.5,142.0,3.5,33.65,943.5,1000.91,709.45
2018,8,20,12,30,878.0,143.0,3.6,33.7,940.0,1013.87,718.2
2018,8,20,12,45,865.5,147.5,3.65,33.75,926.5,1017.93,721.09
2018,8,20,13,0,853.0,152.0,3.7,33.8,913.0,1027.87,727.92
2018,8,20,13,15,831.0,161.0,3.75,33.65,890.5,1020.46,724.42
2018,8,20,13,30,809.0,170.0,3.8,33.5,868.0,1009.5,718.89
2018,8,20,13,45,803.0,167.5,3.85,33.35,843.5,999.12,713.85
2018,8,20,14,0,797.0,165.0,3.9,33.2,819.0,985.39,706.73
2018,8,20,14,15,800.0,155.5,3.9,32.9,790.5,969.75,698.59
2018,8,20,14,30,803.0,146.0,3.9,32.6,762.0,950.58,688.22
2018,8,20,14,45,782.5,143.5,3.95,32.25,719.5,913.43,666.41
2018,8,20,15,0,762.0,141.0,4.0,31.9,677.0,874.03,642.96
2018,8,20,15,15,700.0,148.5,4.0,31.9,617.0,811.81,602.53
2018,8,20,15,30,638.0,156.0,4.0,31.9,557.0,745.66,558.82
2018,8,20,15,45,651.0,138.0,4.0,30.95,519.5,714.53,541.07
2018,8,20,16,0,664.0,120.0,4.0,30.0,482.0,679.92,520.29
2018,8,20,16,15,595.0,122.5,3.95,29.3,423.0,604.15,467.44
2018,8,20,16,30,526.0,125.0,3.9,28.6,364.0,526.61,411.3
2018,8,20,16,45,437.5,114.5,3.85,27.9,296.5,432.27,340.69
2018,8,20,17,0,349.0,104.0,3.8,27.2,229.0,345.23,273.53
2018,8,20,17,15,178.5,92.5,3.7,26.25,156.0,209.24,165.27
2018,8,20,17,30,8.0,81.0,3.6,25.3,83.0,82.93,62.19
2018,8,20,17,45,4.0,64.0,3.5,24.35,65.0,64.16,46.82
2018,8,20,18,0,0.0,47.0,3.4,23.4,47.0,45.71,31.38
2018,8,20,18,15,9.5,31.0,3.3,22.65,31.5,35.25,21.56
2018,8,20,18,30,19.0,15.0,3.2,21.9,16.0,22.11,0.0
2018,8,20,18,45,9.5,7.5,3.1,21.15,8.0,9.24,0.0
2018,8,20,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,18.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,5,15,28.5,3.5,1.55,15.6,3.5,0.0,0.0
2018,8,21,5,30,57.0,7.0,1.7,15.9,7.0,6.67,0.0
2018,8,21,5,45,161.5,15.5,1.85,16.2,28.5,12.37,0.0
2018,8,21,6,0,266.0,24.0,2.0,16.5,50.0,18.4,9.18
2018,8,21,6,15,302.5,32.0,1.95,16.95,78.5,23.58,14.77
2018,8,21,6,30,339.0,40.0,1.9,17.4,107.0,28.45,19.38
2018,8,21,6,45,170.5,43.5,1.85,17.9,77.5,31.01,21.79
2018,8,21,7,0,2.0,47.0,1.8,18.4,48.0,43.67,32.95
2018,8,21,7,15,2.5,67.5,1.7,19.0,68.5,62.89,47.18
2018,8,21,7,30,3.0,88.0,1.6,19.6,89.0,81.37,62.15
2018,8,21,7,45,1.5,88.5,1.55,20.25,89.0,82.25,62.54
2018,8,21,8,0,0.0,89.0,1.5,20.9,89.0,82.74,62.61
2018,8,21,8,15,1.5,117.0,1.45,21.7,118.0,108.4,82.87
2018,8,21,8,30,3.0,145.0,1.4,22.5,147.0,134.3,102.89
2018,8,21,8,45,3.5,161.0,1.4,23.3,163.5,149.48,114.15
2018,8,21,9,0,4.0,177.0,1.4,24.1,180.0,164.81,125.39
2018,8,21,9,15,14.5,213.0,1.5,24.75,223.5,203.39,154.54
2018,8,21,9,30,25.0,249.0,1.6,25.4,267.0,242.53,183.64
2018,8,21,9,45,76.0,306.5,1.65,26.1,365.5,328.72,247.73
2018,8,21,10,0,127.0,364.0,1.7,26.8,464.0,421.98,315.02
2018,8,21,10,15,401.0,291.0,1.85,27.3,623.5,563.33,420.31
2018,8,21,10,30,675.0,218.0,2.0,27.8,783.0,724.25,535.47
2018,8,21,10,45,788.0,170.5,2.1,28.35,847.0,797.75,585.1
2018,8,21,11,0,901.0,123.0,2.2,28.9,911.0,873.44,633.3
2018,8,21,11,15,890.5,131.5,2.35,29.25,920.5,904.33,652.61
2018,8,21,11,30,880.0,140.0,2.5,29.6,930.0,931.62,669.97
2018,8,21,11,45,880.5,141.0,2.6,29.95,936.0,958.22,686.46
2018,8,21,12,0,881.0,142.0,2.7,30.3,942.0,981.65,700.95
2018,8,21,12,15,892.5,134.5,2.8,30.5,944.0,1004.01,715.23
2018,8,21,12,30,904.0,127.0,2.9,30.7,946.0,1023.15,727.54
2018,8,21,12,45,890.5,133.5,3.05,30.9,933.0,1028.42,731.65
2018,8,21,13,0,877.0,140.0,3.2,31.1,920.0,1030.0,733.61
2018,8,21,13,15,874.0,138.5,3.25,31.1,903.0,1030.26,734.67
2018,8,21,13,30,871.0,137.0,3.3,31.1,886.0,1026.94,733.6
2018,8,21,13,45,839.0,148.0,3.35,31.15,852.5,1013.92,726.32
2018,8,21,14,0,807.0,159.0,3.4,31.2,819.0,988.54,711.26
2018,8,21,14,15,827.5,142.5,3.45,31.0,796.5,982.11,709.28
2018,8,21,14,30,848.0,126.0,3.5,30.8,774.0,971.23,704.36
2018,8,21,14,45,827.0,124.0,3.5,30.65,730.0,933.17,681.24
2018,8,21,15,0,806.0,122.0,3.5,30.5,686.0,892.78,656.56
2018,8,21,15,15,790.5,117.5,3.5,30.5,641.5,852.43,631.29
2018,8,21,15,30,775.0,113.0,3.5,30.5,597.0,810.02,604.35
2018,8,21,15,45,728.0,114.0,3.5,29.75,540.5,749.59,566.26
2018,8,21,16,0,681.0,115.0,3.5,29.0,484.0,686.73,525.54
2018,8,21,16,15,654.5,107.0,3.5,28.4,433.0,630.04,487.87
2018,8,21,16,30,628.0,99.0,3.5,27.8,382.0,573.54,448.12
2018,8,21,16,45,607.0,90.0,3.5,27.25,335.5,520.04,409.23
2018,8,21,17,0,586.0,81.0,3.5,26.7,289.0,466.91,369.14
2018,8,21,17,15,551.5,72.0,3.45,25.7,242.0,406.95,322.59
2018,8,21,17,30,517.0,63.0,3.4,24.7,195.0,349.38,275.89
2018,8,21,17,45,444.0,54.0,3.35,23.75,148.5,277.35,215.92
2018,8,21,18,0,371.0,45.0,3.3,22.8,102.0,212.7,160.38
2018,8,21,18,15,256.5,32.5,3.2,22.0,65.0,138.69,95.62
2018,8,21,18,30,142.0,20.0,3.1,21.2,28.0,69.63,0.0
2018,8,21,18,45,71.0,10.0,3.05,20.35,14.0,25.0,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,22,5,15,12.5,2.0,0.8,15.4,2.0,0.0,0.0
2018,8,22,5,30,25.0,4.0,0.8,15.8,4.0,3.81,0.0
2018,8,22,5,45,55.0,10.5,0.8,16.25,14.5,8.17,0.0
2018,8,22,6,0,85.0,17.0,0.8,16.7,25.0,12.95,4.68
2018,8,22,6,15,88.0,24.0,0.65,17.35,37.0,20.07,11.73
2018,8,22,6,30,91.0,31.0,0.5,18.0,49.0,25.52,16.8
2018,8,22,6,45,45.5,34.0,0.4,18.7,43.0,30.26,21.1
2018,8,22,7,0,0.0,37.0,0.3,19.4,37.0,34.35,24.7
2018,8,22,7,15,0.0,43.5,0.45,20.3,43.5,40.4,28.31
2018,8,22,7,30,0.0,50.0,0.6,21.2,50.0,46.46,33.13
2018,8,22,7,45,0.0,69.5,0.8,22.15,69.5,64.67,47.8
2018,8,22,8,0,0.0,89.0,1.0,23.1,89.0,82.73,62.05
2018,8,22,8,15,1.5,120.5,1.15,24.0,121.5,111.49,84.53
2018,8,22,8,30,3.0,152.0,1.3,24.9,154.0,140.48,106.73
2018,8,22,8,45,12.0,191.0,1.45,25.75,199.0,179.42,136.17
2018,8,22,9,0,21.0,230.0,1.6,26.6,244.0,219.66,166.09
2018,8,22,9,15,43.5,270.5,1.75,27.4,301.5,267.63,201.44
2018,8,22,9,30,66.0,311.0,1.9,28.2,359.0,320.72,240.03
2018,8,22,9,45,206.0,319.0,2.05,28.95,479.0,420.6,313.77
2018,8,22,10,0,346.0,327.0,2.2,29.7,599.0,535.16,396.19
2018,8,22,10,15,604.5,231.0,2.3,30.25,727.5,653.5,482.44
2018,8,22,10,30,863.0,135.0,2.4,30.8,856.0,783.7,573.4
2018,8,22,10,45,885.0,128.0,2.5,31.35,884.0,830.74,602.25
2018,8,22,11,0,907.0,121.0,2.6,31.9,912.0,876.5,630.59
2018,8,22,11,15,911.0,121.0,2.65,32.2,926.5,911.92,652.24
2018,8,22,11,30,915.0,121.0,2.7,32.5,941.0,944.49,672.02
2018,8,22,11,45,918.0,120.5,2.75,32.8,948.0,972.64,688.95
2018,8,22,12,0,921.0,120.0,2.8,33.1,955.0,997.58,703.86
2018,8,22,12,15,918.5,121.5,2.85,33.2,952.5,1015.92,715.27
2018,8,22,12,30,916.0,123.0,2.9,33.3,950.0,1030.68,724.59
2018,8,22,12,45,911.0,124.5,2.9,33.4,939.5,1039.34,729.79
2018,8,22,13,0,906.0,126.0,2.9,33.5,929.0,1044.3,732.88
2018,8,22,13,15,902.0,124.5,3.0,33.4,911.0,1043.46,734.0
2018,8,22,13,30,898.0,123.0,3.1,33.3,893.0,1038.91,732.97
2018,8,22,13,45,892.0,122.0,3.15,33.15,868.0,1029.24,728.59
2018,8,22,14,0,886.0,121.0,3.2,33.0,843.0,1016.02,722.09
2018,8,22,14,15,877.0,119.0,3.25,32.75,810.5,995.33,711.21
2018,8,22,14,30,868.0,117.0,3.3,32.5,778.0,971.38,698.28
2018,8,22,14,45,856.5,115.0,3.35,32.2,739.5,950.03,687.17
2018,8,22,15,0,845.0,113.0,3.4,31.9,701.0,917.57,668.69
2018,8,22,15,15,830.0,110.0,3.4,31.9,657.0,878.22,644.42
2018,8,22,15,30,815.0,107.0,3.4,31.9,613.0,836.65,618.48
2018,8,22,15,45,786.5,104.5,3.5,30.95,561.5,782.6,586.4
2018,8,22,16,0,758.0,102.0,3.6,30.0,510.0,727.87,552.91
2018,8,22,16,15,717.0,100.0,3.6,29.3,455.0,667.44,513.38
2018,8,22,16,30,676.0,98.0,3.6,28.6,400.0,605.09,470.4
2018,8,22,16,45,641.0,90.5,3.6,27.85,348.0,541.92,424.9
2018,8,22,17,0,606.0,83.0,3.6,27.1,296.0,480.36,378.84
2018,8,22,17,15,545.0,75.5,3.45,26.05,243.0,406.4,321.45
2018,8,22,17,30,484.0,68.0,3.3,25.0,190.0,337.51,265.92
2018,8,22,17,45,411.0,57.0,3.2,23.95,143.5,265.05,205.84
2018,8,22,18,0,338.0,46.0,3.1,22.9,97.0,200.09,150.31
2018,8,22,18,15,229.5,32.0,3.05,22.15,60.5,127.74,86.49
2018,8,22,18,30,121.0,18.0,3.0,21.4,24.0,60.55,0.0
2018,8,22,18,45,60.5,9.0,2.9,20.6,12.0,21.64,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,5,15,17.5,2.5,1.3,15.2,2.5,0.0,0.0
2018,8,23,5,30,35.0,5.0,1.5,15.7,5.0,4.77,0.0
2018,8,23,5,45,76.0,15.5,1.65,16.2,21.0,14.77,0.0
2018,8,23,6,0,117.0,26.0,1.8,16.7,37.0,20.13,10.17
2018,8,23,6,15,108.5,44.0,1.8,17.3,59.0,35.68,25.09
2018,8,23,6,30,100.0,62.0,1.8,17.9,81.0,51.89,39.73
2018,8,23,6,45,57.5,82.0,1.8,18.55,93.5,70.22,55.98
2018,8,23,7,0,15.0,102.0,1.8,19.2,106.0,89.37,72.58
2018,8,23,7,15,8.5,112.5,1.75,19.95,115.0,99.96,77.44
2018,8,23,7,30,2.0,123.0,1.7,20.7,124.0,110.35,85.61
2018,8,23,7,45,3.5,139.5,1.6,21.45,141.0,125.99,97.65
2018,8,23,8,0,5.0,156.0,1.5,22.2,158.0,141.89,109.66
2018,8,23,8,15,10.0,176.5,1.5,23.0,182.0,162.44,125.05
2018,8,23,8,30,15.0,197.0,1.5,23.8,206.0,183.75,140.85
2018,8,23,8,45,19.0,217.5,1.45,24.65,229.5,205.39,156.64
2018,8,23,9,0,23.0,238.0,1.4,25.5,253.0,227.62,172.66
2018,8,23,9,15,71.5,280.5,1.5,26.1,331.5,290.72,219.64
2018,8,23,9,30,120.0,323.0,1.6,26.7,410.0,361.59,271.53
2018,8,23,9,45,373.0,275.0,1.7,27.35,564.0,485.23,363.57
2018,8,23,10,0,626.0,227.0,1.8,28.0,718.0,632.62,469.64
2018,8,23,10,15,715.0,198.0,1.9,28.55,778.5,701.41,517.44
2018,8,23,10,30,804.0,169.0,2.0,29.1,839.0,774.27,567.68
2018,8,23,10,45,809.0,171.5,2.1,29.6,860.5,815.55,593.67
2018,8,23,11,0,814.0,174.0,2.2,30.1,882.0,854.73,618.07
2018,8,23,11,15,816.5,175.5,2.35,30.5,895.5,888.51,639.45
2018,8,23,11,30,819.0,177.0,2.5,30.9,909.0,919.65,659.1
2018,8,23,11,45,819.5,178.5,2.6,31.25,915.0,946.19,675.48
2018,8,23,12,0,820.0,180.0,2.7,31.6,921.0,969.72,689.99
2018,8,23,12,15,812.0,184.5,2.85,31.7,917.0,984.95,700.42
2018,8,23,12,30,804.0,189.0,3.0,31.8,913.0,996.74,708.82
2018,8,23,12,45,791.5,193.5,3.1,31.9,900.0,1000.62,711.93
2018,8,23,13,0,779.0,198.0,3.2,32.0,887.0,1000.98,712.99
2018,8,23,13,15,772.0,197.5,3.3,31.9,869.0,1005.26,717.25
2018,8,23,13,30,765.0,197.0,3.4,31.8,851.0,999.58,715.25
2018,8,23,13,45,755.5,195.5,3.5,31.7,825.5,987.05,709.0
2018,8,23,14,0,746.0,194.0,3.6,31.6,800.0,971.35,700.8
2018,8,23,14,15,734.5,191.0,3.65,31.3,768.0,949.04,688.57
2018,8,23,14,30,723.0,188.0,3.7,31.0,736.0,923.92,674.49
2018,8,23,14,45,707.0,184.0,3.75,30.75,697.5,890.84,654.91
2018,8,23,15,0,691.0,180.0,3.8,30.5,659.0,855.53,633.68
2018,8,23,15,15,672.5,174.5,3.8,30.5,616.0,814.38,607.38
2018,8,23,15,30,654.0,169.0,3.8,30.5,573.0,771.66,579.75
2018,8,23,15,45,620.5,162.5,3.85,29.55,521.5,714.24,543.17
2018,8,23,16,0,587.0,156.0,3.9,28.6,470.0,656.91,505.31
2018,8,23,16,15,553.0,147.0,3.9,27.9,419.0,592.79,460.83
2018,8,23,16,30,519.0,138.0,3.9,27.2,368.0,534.8,419.43
2018,8,23,16,45,479.5,126.0,3.9,26.5,317.5,471.37,372.58
2018,8,23,17,0,440.0,114.0,3.9,25.8,267.0,410.48,326.11
2018,8,23,17,15,394.0,100.0,3.8,24.85,219.5,346.65,275.9
2018,8,23,17,30,348.0,86.0,3.7,23.9,172.0,286.86,227.18
2018,8,23,17,45,282.5,68.0,3.6,22.95,127.0,218.2,170.01
2018,8,23,18,0,217.0,50.0,3.5,22.0,82.0,156.51,117.53
2018,8,23,18,15,142.5,32.5,3.45,21.25,50.0,99.97,66.3
2018,8,23,18,30,68.0,15.0,3.4,20.5,18.0,41.61,0.0
2018,8,23,18,45,34.0,7.5,3.3,19.75,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,8,24,5,45,44.0,15.0,2.1,15.35,18.5,14.3,0.0
2018,8,24,6,0,77.0,27.0,2.3,15.7,34.0,22.37,11.72
2018,8,24,6,15,126.5,45.5,2.3,16.2,65.5,36.82,26.14
2018,8,24,6,30,176.0,64.0,2.3,16.7,97.0,50.79,38.93
2018,8,24,6,45,116.0,84.0,2.25,17.25,108.5,68.61,54.86
2018,8,24,7,0,56.0,104.0,2.2,17.8,120.0,87.35,71.25
2018,8,24,7,15,40.5,122.0,2.15,18.5,135.0,104.25,80.74
2018,8,24,7,30,25.0,140.0,2.1,19.2,150.0,122.06,94.82
2018,8,24,7,45,23.5,157.0,2.05,19.85,167.5,143.41,111.61
2018,8,24,8,0,22.0,174.0,2.0,20.5,185.0,160.6,124.89
2018,8,24,8,15,66.5,209.5,1.95,21.3,246.5,202.05,155.82
2018,8,24,8,30,111.0,245.0,1.9,22.1,308.0,250.46,192.17
2018,8,24,8,45,297.5,234.5,1.85,22.85,423.5,323.91,246.21
2018,8,24,9,0,484.0,224.0,1.8,23.6,539.0,419.18,317.3
2018,8,24,9,15,622.5,193.5,1.85,24.4,625.5,494.26,373.54
2018,8,24,9,30,761.0,163.0,1.9,25.2,712.0,581.08,437.57
2018,8,24,9,45,759.5,173.5,1.9,25.95,744.5,631.74,473.23
2018,8,24,10,0,758.0,184.0,1.9,26.7,777.0,680.66,506.63
2018,8,24,10,15,768.0,187.0,2.05,27.3,806.5,728.8,540.0
2018,8,24,10,30,778.0,190.0,2.2,27.9,836.0,775.77,571.83
2018,8,24,10,45,786.0,190.5,2.3,28.45,858.0,815.36,597.85
2018,8,24,11,0,794.0,191.0,2.4,29.0,880.0,854.43,622.25
2018,8,24,11,15,798.5,192.0,2.55,29.45,894.0,888.91,644.09
2018,8,24,11,30,803.0,193.0,2.7,29.9,908.0,920.95,664.27
2018,8,24,11,45,806.5,192.0,2.8,30.3,914.5,947.49,680.61
2018,8,24,12,0,810.0,191.0,2.9,30.7,921.0,971.17,695.15
2018,8,24,12,15,808.5,191.0,3.0,30.9,918.5,988.02,705.95
2018,8,24,12,30,807.0,191.0,3.1,31.1,916.0,1001.59,714.79
2018,8,24,12,45,802.5,191.5,3.25,31.35,905.5,1009.36,720.31
2018,8,24,13,0,798.0,192.0,3.4,31.6,895.0,1013.7,723.79
2018,8,24,13,15,794.5,189.5,3.45,31.5,877.5,1012.56,724.19
2018,8,24,13,30,791.0,187.0,3.5,31.4,860.0,1007.98,722.56
2018,8,24,13,45,785.5,183.0,3.6,31.3,835.0,996.45,716.96
2018,8,24,14,0,780.0,179.0,3.7,31.2,810.0,988.05,713.48
2018,8,24,14,15,770.5,175.5,3.75,30.9,778.0,966.6,701.81
2018,8,24,14,30,761.0,172.0,3.8,30.6,746.0,942.15,688.23
2018,8,24,14,45,742.5,168.5,3.85,30.3,705.0,906.45,667.1
2018,8,24,15,0,724.0,165.0,3.9,30.0,664.0,868.53,644.3
2018,8,24,15,15,709.5,158.5,3.9,30.0,621.5,828.88,619.06
2018,8,24,15,30,695.0,152.0,3.9,30.0,579.0,787.33,592.28
2018,8,24,15,45,662.5,147.0,3.85,29.1,527.5,731.05,556.63
2018,8,24,16,0,630.0,142.0,3.8,28.2,476.0,674.7,519.57
2018,8,24,16,15,592.0,135.0,3.75,27.55,423.5,612.43,476.16
2018,8,24,16,30,554.0,128.0,3.7,26.9,371.0,546.91,429.18
2018,8,24,16,45,519.0,116.0,3.7,26.25,320.5,484.75,383.37
2018,8,24,17,0,484.0,104.0,3.7,25.6,270.0,424.61,337.48
2018,8,24,17,15,434.0,91.0,3.55,24.7,220.5,357.47,284.51
2018,8,24,17,30,384.0,78.0,3.4,23.8,171.0,294.74,233.23
2018,8,24,17,45,317.0,63.0,3.3,22.85,127.0,227.0,176.57
2018,8,24,18,0,250.0,48.0,3.2,21.9,83.0,166.53,124.66
2018,8,24,18,15,162.0,31.5,3.1,21.2,50.5,105.22,68.02
2018,8,24,18,30,74.0,15.0,3.0,20.5,18.0,34.04,0.0
2018,8,24,18,45,37.0,7.5,2.9,19.8,9.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,25,5,15,11.0,2.0,1.05,14.3,2.0,0.0,0.0
2018,8,25,5,30,22.0,4.0,1.2,14.8,4.0,0.0,0.0
2018,8,25,5,45,49.5,11.0,1.3,15.3,14.5,10.48,0.0
2018,8,25,6,0,77.0,18.0,1.4,15.8,25.0,13.79,4.87
2018,8,25,6,15,38.5,13.5,1.4,16.4,17.0,11.46,4.25
2018,8,25,6,30,0.0,9.0,1.4,17.0,9.0,8.33,1.68
2018,8,25,6,45,26.0,41.5,1.4,17.6,49.0,38.59,28.49
2018,8,25,7,0,52.0,74.0,1.4,18.2,89.0,65.57,52.17
2018,8,25,7,15,68.5,110.0,1.35,19.1,134.0,96.59,73.61
2018,8,25,7,30,85.0,146.0,1.3,20.0,179.0,132.19,100.22
2018,8,25,7,45,44.5,149.0,1.25,20.95,166.5,136.68,104.6
2018,8,25,8,0,4.0,152.0,1.2,21.9,154.0,138.26,106.84
2018,8,25,8,15,14.5,179.5,1.15,22.8,187.5,166.22,127.9
2018,8,25,8,30,25.0,207.0,1.1,23.7,221.0,195.71,149.79
2018,8,25,8,45,46.0,238.0,1.1,24.65,266.5,231.02,175.72
2018,8,25,9,0,67.0,269.0,1.1,25.6,312.0,272.23,205.75
2018,8,25,9,15,154.5,296.5,1.15,26.35,405.0,346.34,260.11
2018,8,25,9,30,242.0,324.0,1.2,27.1,498.0,431.32,321.3
2018,8,25,9,45,341.5,313.5,1.25,27.9,572.5,499.84,370.03
2018,8,25,10,0,441.0,303.0,1.3,28.7,647.0,578.67,425.12
2018,8,25,10,15,491.5,297.5,1.45,29.4,694.0,634.48,463.54
2018,8,25,10,30,542.0,292.0,1.6,30.1,741.0,693.22,503.47
2018,8,25,10,45,548.5,300.0,1.7,30.75,764.5,732.25,528.51
2018,8,25,11,0,555.0,308.0,1.8,31.4,788.0,770.19,552.57
2018,8,25,11,15,568.5,307.5,1.95,31.75,806.0,804.71,575.47
2018,8,25,11,30,582.0,307.0,2.1,32.1,824.0,838.02,597.42
2018,8,25,11,45,609.0,295.0,2.25,32.45,839.0,871.56,619.86
2018,8,25,12,0,636.0,283.0,2.4,32.8,854.0,903.82,641.35
2018,8,25,12,15,665.0,267.5,2.55,32.85,863.5,932.78,661.61
2018,8,25,12,30,694.0,252.0,2.7,32.9,873.0,959.51,680.31
2018,8,25,12,45,702.0,243.0,2.85,32.95,865.5,969.5,687.73
2018,8,25,13,0,710.0,234.0,3.0,33.0,858.0,976.38,693.42
2018,8,25,13,15,748.0,210.0,3.1,32.75,855.5,994.2,706.66
2018,8,25,13,30,786.0,186.0,3.2,32.5,853.0,1001.59,713.35
2018,8,25,13,45,781.0,181.5,3.35,32.3,827.5,990.0,708.35
2018,8,25,14,0,776.0,177.0,3.5,32.1,802.0,981.43,705.47
2018,8,25,14,15,766.5,173.0,3.55,31.55,770.0,959.39,694.2
2018,8,25,14,30,757.0,169.0,3.6,31.0,738.0,934.38,681.01
2018,8,25,14,45,695.5,176.5,3.65,30.5,678.5,870.66,641.7
2018,8,25,15,0,634.0,184.0,3.7,30.0,619.0,806.57,601.49
2018,8,25,15,15,642.5,169.5,3.7,30.0,585.5,781.0,585.75
2018,8,25,15,30,651.0,155.0,3.7,30.0,552.0,752.3,567.52
2018,8,25,15,45,655.5,144.0,3.75,28.8,516.0,721.14,550.26
2018,8,25,16,0,660.0,133.0,3.8,27.6,480.0,687.29,530.65
2018,8,25,16,15,634.0,124.0,3.75,26.85,430.0,630.53,491.54
2018,8,25,16,30,608.0,115.0,3.7,26.1,380.0,573.95,451.45
2018,8,25,16,45,573.0,105.5,3.7,25.4,329.0,511.51,405.49
2018,8,25,17,0,538.0,96.0,3.7,24.7,278.0,450.8,359.16
2018,8,25,17,15,479.0,84.0,3.55,23.8,225.0,373.03,297.79
2018,8,25,17,30,420.0,72.0,3.4,22.9,172.0,304.66,241.73
2018,8,25,17,45,343.5,58.5,3.25,22.05,126.5,232.64,181.16
2018,8,25,18,0,267.0,45.0,3.1,21.2,81.0,168.99,126.28
2018,8,25,18,15,175.0,30.0,2.95,20.5,49.5,107.05,66.87
2018,8,25,18,30,83.0,15.0,2.8,19.8,18.0,36.24,0.0
2018,8,25,18,45,41.5,7.5,2.7,19.15,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,5,15,17.5,2.5,1.05,13.95,2.0,0.0,0.0
2018,8,26,5,30,35.0,5.0,1.2,14.4,4.0,0.0,0.0
2018,8,26,5,45,79.5,10.5,1.4,14.8,15.0,10.01,0.0
2018,8,26,6,0,124.0,16.0,1.6,15.2,26.0,12.28,3.52
2018,8,26,6,15,123.5,23.0,1.6,15.85,39.5,17.24,9.24
2018,8,26,6,30,123.0,30.0,1.6,16.5,53.0,21.94,13.67
2018,8,26,6,45,72.0,33.0,1.65,17.15,47.5,26.87,18.18
2018,8,26,7,0,21.0,36.0,1.7,17.8,42.0,33.95,24.46
2018,8,26,7,15,10.5,40.0,1.7,18.8,43.0,37.94,26.16
2018,8,26,7,30,0.0,44.0,1.7,19.8,44.0,40.87,28.66
2018,8,26,7,45,0.0,69.5,1.7,20.75,69.5,64.67,48.13
2018,8,26,8,0,0.0,95.0,1.7,21.7,95.0,88.03,66.81
2018,8,26,8,15,21.5,135.5,1.75,22.6,147.5,128.33,98.08
2018,8,26,8,30,43.0,176.0,1.8,23.5,200.0,172.8,132.25
2018,8,26,8,45,103.5,234.5,1.8,24.4,299.5,249.16,190.05
2018,8,26,9,0,164.0,293.0,1.8,25.3,399.0,335.32,254.02
2018,8,26,9,15,458.5,222.5,1.9,26.05,545.5,435.65,328.9
2018,8,26,9,30,753.0,152.0,2.0,26.8,692.0,566.59,425.7
2018,8,26,9,45,841.5,124.5,2.05,27.55,756.0,637.63,476.78
2018,8,26,10,0,930.0,97.0,2.1,28.3,820.0,712.95,529.94
2018,8,26,10,15,937.0,97.5,2.2,28.9,849.0,762.24,562.56
2018,8,26,10,30,944.0,98.0,2.3,29.5,878.0,809.52,592.39
2018,8,26,10,45,949.5,98.5,2.4,30.05,900.5,853.37,619.72
2018,8,26,11,0,955.0,99.0,2.5,30.6,923.0,894.66,645.11
2018,8,26,11,15,959.0,99.0,2.55,31.1,937.5,931.41,667.09
2018,8,26,11,30,963.0,99.0,2.6,31.6,952.0,965.11,686.98
2018,8,26,11,45,965.5,98.5,2.7,32.05,958.5,993.72,704.14
2018,8,26,12,0,968.0,98.0,2.8,32.5,965.0,1018.89,719.16
2018,8,26,12,15,965.5,99.0,2.9,32.65,962.0,1037.25,730.87
2018,8,26,12,30,963.0,100.0,3.0,32.8,959.0,1051.81,740.36
2018,8,26,12,45,958.5,101.0,3.1,32.95,948.0,1060.56,746.36
2018,8,26,13,0,954.0,102.0,3.2,33.1,937.0,1065.41,750.11
2018,8,26,13,15,950.5,101.0,3.3,33.0,919.0,1065.22,751.64
2018,8,26,13,30,947.0,100.0,3.4,32.9,901.0,1061.15,750.88
2018,8,26,13,45,941.5,99.0,3.5,32.8,875.0,1051.23,746.58
2018,8,26,14,0,936.0,98.0,3.6,32.7,849.0,1037.56,740.02
2018,8,26,14,15,927.5,96.5,3.65,32.4,815.5,1016.75,729.21
2018,8,26,14,30,919.0,95.0,3.7,32.1,782.0,992.49,716.21
2018,8,26,14,45,908.0,93.0,3.8,31.8,742.5,962.03,699.44
2018,8,26,15,0,897.0,91.0,3.9,31.5,703.0,928.58,680.53
2018,8,26,15,15,882.5,88.5,3.9,31.5,658.0,888.69,655.76
2018,8,26,15,30,868.0,86.0,3.9,31.5,613.0,846.48,629.21
2018,8,26,15,45,849.0,83.0,3.95,30.4,563.5,797.94,600.87
2018,8,26,16,0,830.0,80.0,4.0,29.3,514.0,753.91,574.94
2018,8,26,16,15,790.0,79.0,4.0,28.55,458.0,689.33,532.46
2018,8,26,16,30,750.0,78.0,4.0,27.8,402.0,625.67,489.47
2018,8,26,16,45,707.0,73.5,4.0,27.0,346.5,557.39,439.73
2018,8,26,17,0,664.0,69.0,4.0,26.2,291.0,494.08,391.68
2018,8,26,17,15,602.0,63.5,3.85,25.1,237.5,419.43,333.02
2018,8,26,17,30,540.0,58.0,3.7,24.0,184.0,349.93,276.11
2018,8,26,17,45,460.0,48.5,3.55,22.95,136.5,273.66,211.94
2018,8,26,18,0,380.0,39.0,3.4,21.9,89.0,205.73,152.71
2018,8,26,18,15,245.0,26.5,3.3,21.1,53.5,124.51,73.89
2018,8,26,18,30,110.0,14.0,3.2,20.3,18.0,42.16,0.0
2018,8,26,18,45,55.0,7.0,3.15,19.5,9.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,1.8,14.9,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,1.9,15.2,1.0,0.0,0.0
2018,8,27,5,45,40.5,7.0,1.95,15.45,10.0,6.67,0.0
2018,8,27,6,0,75.0,13.0,2.0,15.7,19.0,9.92,1.54
2018,8,27,6,15,121.0,20.0,1.95,16.25,38.5,14.97,7.23
2018,8,27,6,30,167.0,27.0,1.9,16.8,58.0,19.81,11.77
2018,8,27,6,45,94.0,30.0,1.85,17.3,48.5,24.57,16.12
2018,8,27,7,0,21.0,33.0,1.8,17.8,39.0,31.12,21.95
2018,8,27,7,15,10.5,35.5,1.75,18.55,38.5,33.79,22.7
2018,8,27,7,30,0.0,38.0,1.7,19.3,38.0,35.29,24.05
2018,8,27,7,45,0.0,56.5,1.65,20.05,56.5,52.53,38.23
2018,8,27,8,0,0.0,75.0,1.6,20.8,75.0,69.81,52.17
2018,8,27,8,15,0.0,96.0,1.6,21.55,96.0,89.17,67.54
2018,8,27,8,30,0.0,117.0,1.6,22.3,117.0,108.29,82.44
2018,8,27,8,45,0.5,126.5,1.6,23.1,127.0,117.34,89.08
2018,8,27,9,0,1.0,136.0,1.6,23.9,137.0,126.48,95.73
2018,8,27,9,15,3.0,159.5,1.75,24.55,162.0,149.24,113.05
2018,8,27,9,30,5.0,183.0,1.9,25.2,187.0,172.35,130.42
2018,8,27,9,45,12.0,220.5,2.05,25.85,230.0,211.74,160.09
2018,8,27,10,0,19.0,258.0,2.2,26.5,273.0,252.13,190.03
2018,8,27,10,15,58.5,310.0,2.35,26.95,358.0,331.92,249.67
2018,8,27,10,30,98.0,362.0,2.5,27.4,443.0,415.14,310.44
2018,8,27,10,45,308.0,325.0,2.65,27.85,588.0,561.31,419.51
2018,8,27,11,0,518.0,288.0,2.8,28.3,733.0,720.75,533.71
2018,8,27,11,15,713.5,202.5,2.95,28.65,826.5,829.42,610.68
2018,8,27,11,30,909.0,117.0,3.1,29.0,920.0,934.7,679.34
2018,8,27,11,45,910.5,117.0,3.25,29.35,926.0,961.61,695.88
2018,8,27,12,0,912.0,117.0,3.4,29.7,932.0,985.24,710.93
2018,8,27,12,15,905.0,120.5,3.5,29.8,927.5,1000.89,721.28
2018,8,27,12,30,898.0,124.0,3.6,29.9,923.0,1012.86,729.41
2018,8,27,12,45,887.5,128.5,3.75,30.0,910.5,1018.74,734.1
2018,8,27,13,0,877.0,133.0,3.9,30.1,898.0,1020.93,736.57
2018,8,27,13,15,871.0,132.0,3.95,30.0,879.0,1018.27,735.99
2018,8,27,13,30,865.0,131.0,4.0,29.9,860.0,1012.02,733.24
2018,8,27,13,45,856.0,130.5,4.1,29.75,833.5,999.81,727.18
2018,8,27,14,0,847.0,130.0,4.2,29.6,807.0,993.19,724.91
2018,8,27,14,15,836.0,128.5,4.25,29.35,774.0,971.2,712.54
2018,8,27,14,30,825.0,127.0,4.3,29.1,741.0,946.11,698.18
2018,8,27,14,45,811.0,124.0,4.35,28.8,701.5,913.58,678.9
2018,8,27,15,0,797.0,121.0,4.4,28.5,662.0,878.47,657.72
2018,8,27,15,15,780.0,118.0,4.4,28.5,618.5,838.35,631.89
2018,8,27,15,30,763.0,115.0,4.4,28.5,575.0,796.3,604.48
2018,8,27,15,45,733.0,112.0,4.3,27.65,524.5,745.75,572.32
2018,8,27,16,0,703.0,109.0,4.2,26.8,474.0,691.22,536.61
2018,8,27,16,15,663.5,105.0,4.1,26.25,421.0,628.58,493.28
2018,8,27,16,30,624.0,101.0,4.0,25.7,368.0,567.18,448.48
2018,8,27,16,45,585.0,93.0,3.9,25.1,316.5,503.23,400.53
2018,8,27,17,0,546.0,85.0,3.8,24.5,265.0,441.41,352.59
2018,8,27,17,15,455.0,77.0,3.65,23.8,209.0,353.91,282.67
2018,8,27,17,30,364.0,69.0,3.5,23.1,153.0,272.28,215.62
2018,8,27,17,45,324.5,55.0,3.3,22.4,115.0,219.07,169.7
2018,8,27,18,0,285.0,41.0,3.1,21.7,77.0,170.12,125.61
2018,8,27,18,15,185.5,27.0,3.05,21.15,46.0,103.92,56.89
2018,8,27,18,30,86.0,13.0,3.0,20.6,15.0,34.71,0.0
2018,8,27,18,45,43.0,6.5,2.9,20.05,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,2.05,15.8,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,2.2,16.0,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,2.3,16.25,9.0,6.2,0.0
2018,8,28,6,0,68.0,12.0,2.4,16.5,17.0,9.15,0.74
2018,8,28,6,15,92.0,17.5,2.4,16.9,30.5,13.06,5.54
2018,8,28,6,30,116.0,23.0,2.4,17.3,44.0,16.79,9.07
2018,8,28,6,45,68.0,25.0,2.4,17.75,38.5,20.56,12.53
2018,8,28,7,0,20.0,27.0,2.4,18.2,33.0,24.2,15.79
2018,8,28,7,15,10.0,31.5,2.35,18.75,34.5,29.99,19.49
2018,8,28,7,30,0.0,36.0,2.3,19.3,36.0,33.42,22.49
2018,8,28,7,45,0.0,49.5,2.25,19.9,49.5,46.01,32.83
2018,8,28,8,0,0.0,63.0,2.2,20.5,63.0,58.61,43.02
2018,8,28,8,15,0.0,86.5,2.15,21.15,86.5,80.57,60.7
2018,8,28,8,30,0.0,110.0,2.1,21.8,110.0,101.99,77.61
2018,8,28,8,45,0.0,124.0,2.1,22.45,124.0,114.88,87.44
2018,8,28,9,0,0.0,138.0,2.1,23.1,138.0,127.84,97.22
2018,8,28,9,15,2.5,161.5,2.2,23.7,163.5,150.81,114.79
2018,8,28,9,30,5.0,185.0,2.3,24.3,189.0,174.19,132.46
2018,8,28,9,45,38.0,245.0,2.4,24.85,274.5,250.43,190.91
2018,8,28,10,0,71.0,305.0,2.5,25.4,360.0,330.87,251.1
2018,8,28,10,15,269.0,300.0,2.6,25.85,519.5,476.94,361.83
2018,8,28,10,30,467.0,295.0,2.7,26.3,679.0,640.3,480.71
2018,8,28,10,45,684.0,201.5,2.8,26.75,780.0,747.59,559.05
2018,8,28,11,0,901.0,108.0,2.9,27.2,881.0,858.48,633.8
2018,8,28,11,15,913.0,103.5,3.0,27.5,897.5,895.88,657.28
2018,8,28,11,30,925.0,99.0,3.1,27.8,914.0,930.78,679.57
2018,8,28,11,45,927.0,99.0,3.15,28.05,920.0,958.34,696.78
2018,8,28,12,0,929.0,99.0,3.2,28.3,926.0,982.59,711.89
2018,8,28,12,15,931.0,98.0,3.3,28.45,925.0,1002.36,724.81
2018,8,28,12,30,933.0,97.0,3.4,28.6,924.0,1018.56,735.56
2018,8,28,12,45,933.5,95.0,3.45,28.75,914.5,1028.55,742.07
2018,8,28,13,0,934.0,93.0,3.5,28.9,905.0,1034.77,746.32
2018,8,28,13,15,931.0,92.0,3.55,28.9,887.5,1034.77,747.19
2018,8,28,13,30,928.0,91.0,3.6,28.9,870.0,1030.96,745.79
2018,8,28,13,45,923.5,89.5,3.65,28.9,845.0,1021.32,740.77
2018,8,28,14,0,919.0,88.0,3.7,28.9,820.0,1007.97,733.49
2018,8,28,14,15,911.5,87.0,3.7,28.7,788.0,988.66,722.67
2018,8,28,14,30,904.0,86.0,3.7,28.5,756.0,965.94,709.68
2018,8,28,14,45,894.5,84.0,3.65,28.3,717.5,936.95,692.23
2018,8,28,15,0,885.0,82.0,3.6,28.1,679.0,904.96,672.76
2018,8,28,15,15,871.0,80.0,3.6,28.1,635.0,866.22,648.35
2018,8,28,15,30,857.0,78.0,3.6,28.1,591.0,825.17,622.17
2018,8,28,15,45,833.5,76.5,3.5,27.45,541.5,774.98,590.36
2018,8,28,16,0,810.0,75.0,3.4,26.8,492.0,729.66,561.45
2018,8,28,16,15,781.5,72.0,3.3,26.35,440.0,671.96,522.51
2018,8,28,16,30,753.0,69.0,3.2,25.9,388.0,614.33,482.74
2018,8,28,16,45,712.5,65.5,3.1,25.45,334.5,548.84,434.17
2018,8,28,17,0,672.0,62.0,3.0,25.0,281.0,485.31,385.09
2018,8,28,17,15,600.0,57.5,2.9,24.25,226.5,408.64,324.24
2018,8,28,17,30,528.0,53.0,2.8,23.5,172.0,335.97,264.37
2018,8,28,17,45,425.0,44.5,2.65,22.8,124.0,252.05,194.02
2018,8,28,18,0,322.0,36.0,2.5,22.1,76.0,179.17,131.06
2018,8,28,18,15,206.0,24.0,2.45,21.55,45.0,106.1,51.75
2018,8,28,18,30,90.0,12.0,2.4,21.0,14.0,34.58,0.0
2018,8,28,18,45,45.0,6.0,2.35,20.45,7.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.4,15.85,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,16.1,2.0,0.0,0.0
