Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,5,45,132.0,14.5,1.55,16.4,23.5,13.82,0.0
2018,8,29,6,0,245.0,26.0,1.6,16.7,45.0,21.21,8.55
2018,8,29,6,15,322.5,38.5,1.55,17.2,83.5,30.42,20.29
2018,8,29,6,30,400.0,51.0,1.5,17.7,122.0,39.07,28.47
2018,8,29,6,45,472.5,60.0,1.45,18.2,171.5,44.13,33.2
2018,8,29,7,0,545.0,69.0,1.4,18.7,221.0,48.94,37.51
2018,8,29,7,15,585.0,77.0,1.35,19.4,271.0,72.99,43.25
2018,8,29,7,30,625.0,85.0,1.3,20.1,321.0,122.23,70.33
2018,8,29,7,45,660.5,91.5,1.25,20.75,374.0,174.44,108.83
2018,8,29,8,0,696.0,98.0,1.2,21.4,427.0,230.79,154.86
2018,8,29,8,15,767.0,89.5,1.25,22.1,488.5,291.1,204.44
2018,8,29,8,30,838.0,81.0,1.3,22.8,550.0,358.74,260.0
2018,8,29,8,45,855.5,83.0,1.35,23.5,597.0,417.8,309.08
2018,8,29,9,0,873.0,85.0,1.4,24.2,644.0,477.51,357.02
2018,8,29,9,15,883.0,88.5,1.45,24.7,685.0,535.19,402.01
2018,8,29,9,30,893.0,92.0,1.5,25.2,726.0,592.2,444.89
2018,8,29,9,45,899.5,95.0,1.6,25.7,761.0,645.69,484.15
2018,8,29,10,0,906.0,98.0,1.7,26.2,796.0,697.66,521.18
2018,8,29,10,15,913.5,99.0,1.85,26.5,825.0,746.69,555.22
2018,8,29,10,30,921.0,100.0,2.0,26.8,854.0,793.81,586.34
2018,8,29,10,45,926.0,100.5,2.15,27.1,875.5,836.32,614.14
2018,8,29,11,0,931.0,101.0,2.3,27.4,897.0,876.29,640.11
2018,8,29,11,15,934.5,101.0,2.45,27.5,911.0,911.74,663.53
2018,8,29,11,30,938.0,101.0,2.6,27.6,925.0,944.17,684.99
2018,8,29,11,45,939.5,101.5,2.7,27.7,931.0,972.12,703.13
2018,8,29,12,0,941.0,102.0,2.8,27.8,937.0,996.67,719.17
2018,8,29,12,15,941.0,101.5,2.85,28.0,935.0,1015.25,730.73
2018,8,29,12,30,941.0,101.0,2.9,28.2,933.0,1030.16,740.09
2018,8,29,12,45,933.0,104.5,2.95,28.45,921.0,1037.69,744.73
2018,8,29,13,0,925.0,108.0,3.0,28.7,909.0,1041.39,747.13
2018,8,29,13,15,922.5,106.0,3.05,28.95,891.0,1040.88,747.02
2018,8,29,13,30,920.0,104.0,3.1,29.2,873.0,1036.57,744.66
2018,8,29,13,45,889.5,114.5,3.2,29.4,839.5,1014.43,731.57
2018,8,29,14,0,859.0,125.0,3.3,29.6,806.0,989.15,716.59
2018,8,29,14,15,817.5,135.0,3.35,29.6,761.5,958.96,698.57
2018,8,29,14,30,776.0,145.0,3.4,29.6,717.0,917.64,673.12
2018,8,29,14,45,755.0,141.0,3.45,29.55,673.5,878.42,649.0
2018,8,29,15,0,734.0,137.0,3.5,29.5,630.0,841.82,626.39
2018,8,29,15,15,779.0,113.5,3.5,29.5,605.0,830.28,620.34
2018,8,29,15,30,824.0,90.0,3.5,29.5,580.0,816.83,612.9
2018,8,29,15,45,689.5,115.0,3.55,28.9,501.5,711.83,542.92
2018,8,29,16,0,555.0,140.0,3.6,28.3,423.0,609.71,471.56
2018,8,29,16,15,557.0,123.0,3.6,27.7,381.5,568.88,444.2
2018,8,29,16,30,559.0,106.0,3.6,27.1,340.0,525.97,414.01
2018,8,29,16,45,390.5,108.0,3.6,26.55,260.5,389.02,308.72
2018,8,29,17,0,222.0,110.0,3.6,26.0,181.0,262.95,208.72
2018,8,29,17,15,256.0,90.5,3.55,25.2,158.0,248.0,196.93
2018,8,29,17,30,290.0,71.0,3.5,24.4,135.0,237.82,187.01
2018,8,29,17,45,253.5,54.5,3.4,23.6,99.5,187.2,143.53
2018,8,29,18,0,217.0,38.0,3.3,22.8,64.0,140.47,101.67
2018,8,29,18,15,157.0,25.0,3.3,22.25,39.0,89.97,36.08
2018,8,29,18,30,97.0,12.0,3.3,21.7,14.0,36.14,0.0
2018,8,29,18,45,48.5,6.0,3.25,21.15,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.55,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.8,2.0,0.0,0.0
2018,8,30,5,45,15.0,13.0,1.45,17.1,14.0,12.39,0.0
2018,8,30,6,0,22.0,24.0,1.6,17.4,26.0,21.58,8.02
2018,8,30,6,15,30.5,43.0,1.65,17.75,47.5,37.57,26.22
2018,8,30,6,30,39.0,62.0,1.7,18.1,69.0,53.3,40.69
2018,8,30,6,45,61.5,83.5,1.75,18.5,98.5,70.53,56.13
2018,8,30,7,0,84.0,105.0,1.8,18.9,128.0,83.69,67.71
2018,8,30,7,15,148.0,123.0,1.75,19.3,174.5,103.43,77.67
2018,8,30,7,30,212.0,141.0,1.7,19.7,221.0,131.74,94.98
2018,8,30,7,45,260.0,155.5,1.65,20.05,268.0,167.54,120.83
2018,8,30,8,0,308.0,170.0,1.6,20.4,315.0,209.18,152.97
2018,8,30,8,15,319.0,194.0,1.55,20.85,358.5,254.0,189.49
2018,8,30,8,30,330.0,218.0,1.5,21.3,402.0,300.3,226.75
2018,8,30,8,45,467.0,198.5,1.4,21.75,483.0,359.5,271.72
2018,8,30,9,0,604.0,179.0,1.3,22.2,564.0,435.67,329.59
2018,8,30,9,15,604.5,192.0,1.3,22.9,598.5,484.29,366.46
2018,8,30,9,30,605.0,205.0,1.3,23.6,633.0,532.0,401.45
2018,8,30,9,45,482.5,262.5,1.25,24.3,614.5,542.64,407.11
2018,8,30,10,0,360.0,320.0,1.2,25.0,596.0,539.81,402.26
2018,8,30,10,15,409.0,313.0,1.35,25.65,638.0,591.46,439.34
2018,8,30,10,30,458.0,306.0,1.5,26.3,680.0,644.26,476.28
2018,8,30,10,45,620.0,239.0,1.6,26.9,759.0,733.05,539.56
2018,8,30,11,0,782.0,172.0,1.7,27.5,838.0,826.46,602.81
2018,8,30,11,15,820.5,158.0,1.95,27.95,867.0,874.78,634.34
2018,8,30,11,30,859.0,144.0,2.2,28.4,896.0,916.04,661.5
2018,8,30,11,45,873.0,136.5,2.4,28.85,905.0,945.9,680.77
2018,8,30,12,0,887.0,129.0,2.6,29.3,914.0,973.0,698.33
2018,8,30,12,15,884.0,130.5,2.8,29.55,911.0,989.95,709.98
2018,8,30,12,30,881.0,132.0,3.0,29.8,908.0,1003.39,719.52
2018,8,30,12,45,875.5,133.0,3.2,30.0,896.5,1010.3,725.12
2018,8,30,13,0,870.0,134.0,3.4,30.2,885.0,1013.61,728.53
2018,8,30,13,15,865.5,132.5,3.55,30.2,866.5,1011.71,728.91
2018,8,30,13,30,861.0,131.0,3.7,30.2,848.0,1006.22,727.1
2018,8,30,13,45,853.5,130.0,3.8,30.15,822.5,994.78,721.33
2018,8,30,14,0,846.0,129.0,3.9,30.1,797.0,988.88,719.32
2018,8,30,14,15,835.5,128.0,4.0,29.85,764.5,967.74,707.89
2018,8,30,14,30,825.0,127.0,4.1,29.6,732.0,943.47,694.46
2018,8,30,14,45,811.0,124.5,4.15,29.35,693.0,911.31,675.4
2018,8,30,15,0,797.0,122.0,4.2,29.1,654.0,876.55,654.45
2018,8,30,15,15,779.5,119.0,4.2,29.1,610.0,835.8,628.31
2018,8,30,15,30,762.0,116.0,4.2,29.1,566.0,793.15,600.61
2018,8,30,15,45,739.0,111.5,4.25,28.2,518.0,746.67,572.09
2018,8,30,16,0,716.0,107.0,4.3,27.3,470.0,695.46,539.41
2018,8,30,16,15,682.0,102.0,4.25,26.65,418.0,635.12,498.2
2018,8,30,16,30,648.0,97.0,4.2,26.0,366.0,575.56,455.07
2018,8,30,16,45,609.5,89.5,4.15,25.4,314.5,511.43,406.92
2018,8,30,17,0,571.0,82.0,4.1,24.8,263.0,449.34,358.6
2018,8,30,17,15,505.5,73.5,3.95,23.95,211.5,374.11,298.25
2018,8,30,17,30,440.0,65.0,3.8,23.1,160.0,304.5,240.34
2018,8,30,17,45,339.5,52.0,3.65,22.3,113.0,220.29,169.55
2018,8,30,18,0,239.0,39.0,3.5,21.5,66.0,149.87,108.34
2018,8,30,18,15,140.5,23.5,3.5,20.95,37.5,81.77,23.21
2018,8,30,18,30,42.0,8.0,3.5,20.4,9.0,18.22,0.0
2018,8,30,18,45,21.0,4.0,3.45,19.8,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.75,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,8,31,5,45,80.0,13.0,2.2,16.45,18.0,12.39,0.0
2018,8,31,6,0,147.0,24.0,2.5,16.8,34.0,18.86,5.53
2018,8,31,6,15,251.0,37.0,2.55,17.25,72.5,28.53,18.54
2018,8,31,6,30,355.0,50.0,2.6,17.7,111.0,38.39,27.8
2018,8,31,6,45,248.5,64.0,2.65,18.15,114.0,47.02,35.7
2018,8,31,7,0,142.0,78.0,2.7,18.6,117.0,60.67,47.77
2018,8,31,7,15,92.0,104.0,2.75,19.3,131.5,88.23,66.37
2018,8,31,7,30,42.0,130.0,2.8,20.0,146.0,115.72,88.83
2018,8,31,7,45,122.0,155.0,2.8,20.65,210.0,149.57,112.26
2018,8,31,8,0,202.0,180.0,2.8,21.3,274.0,197.52,147.64
2018,8,31,8,15,434.0,154.5,2.85,22.05,386.5,250.67,183.8
2018,8,31,8,30,666.0,129.0,2.9,22.8,499.0,336.4,248.62
2018,8,31,8,45,761.0,110.5,2.9,23.55,567.5,401.97,301.47
2018,8,31,9,0,856.0,92.0,2.9,24.3,636.0,475.79,359.98
2018,8,31,9,15,868.5,94.0,2.95,25.0,677.0,532.54,404.86
2018,8,31,9,30,881.0,96.0,3.0,25.7,718.0,588.88,447.91
2018,8,31,9,45,890.5,98.0,3.1,26.45,753.5,642.71,487.74
2018,8,31,10,0,900.0,100.0,3.2,27.2,789.0,695.32,525.44
2018,8,31,10,15,907.5,100.5,3.35,27.85,817.5,743.6,558.73
2018,8,31,10,30,915.0,101.0,3.5,28.5,846.0,789.96,588.86
2018,8,31,10,45,920.0,102.0,3.65,29.15,867.5,832.7,616.18
2018,8,31,11,0,925.0,103.0,3.8,29.8,889.0,872.9,641.53
2018,8,31,11,15,928.5,103.0,3.9,30.2,902.5,908.1,663.75
2018,8,31,11,30,932.0,103.0,4.0,30.6,916.0,940.3,683.9
2018,8,31,11,45,934.0,103.0,4.15,31.05,922.0,967.97,701.17
2018,8,31,12,0,936.0,103.0,4.3,31.5,928.0,992.27,716.26
2018,8,31,12,15,936.0,102.0,4.35,31.65,925.5,1010.12,727.55
2018,8,31,12,30,936.0,101.0,4.4,31.8,923.0,1024.3,736.59
2018,8,31,12,45,934.5,100.5,4.5,32.0,912.5,1033.81,742.88
2018,8,31,13,0,933.0,100.0,4.6,32.2,902.0,1039.52,746.88
2018,8,31,13,15,929.5,98.0,4.65,32.15,883.0,1037.79,746.72
2018,8,31,13,30,926.0,96.0,4.7,32.1,864.0,1032.21,744.25
2018,8,31,13,45,921.5,94.0,4.8,32.05,838.0,1021.84,739.32
2018,8,31,14,0,917.0,92.0,4.9,32.0,812.0,1007.75,732.16
2018,8,31,14,15,909.0,90.0,4.95,31.75,779.0,986.65,720.65
2018,8,31,14,30,901.0,88.0,5.0,31.5,746.0,962.15,706.9
2018,8,31,14,45,890.5,86.0,5.0,31.25,707.0,932.09,689.03
2018,8,31,15,0,880.0,84.0,5.0,31.0,668.0,899.09,669.1
2018,8,31,15,15,858.0,84.0,5.0,31.0,621.5,855.67,641.18
2018,8,31,15,30,836.0,84.0,5.0,31.0,575.0,810.52,611.81
2018,8,31,15,45,799.5,85.0,5.05,30.1,522.0,759.82,580.51
2018,8,31,16,0,763.0,86.0,5.1,29.2,469.0,702.42,543.51
2018,8,31,16,15,735.0,81.5,5.05,28.55,418.0,645.11,504.63
2018,8,31,16,30,707.0,77.0,5.0,27.9,367.0,587.94,464.26
2018,8,31,16,45,689.5,68.5,4.9,27.3,318.5,533.33,423.26
2018,8,31,17,0,672.0,60.0,4.8,26.7,270.0,478.59,380.46
2018,8,31,17,15,624.5,53.5,4.55,25.75,219.5,410.34,325.33
2018,8,31,17,30,577.0,47.0,4.3,24.8,169.0,348.68,273.13
2018,8,31,17,45,484.5,39.5,4.0,23.9,122.0,268.49,204.79
2018,8,31,18,0,392.0,32.0,3.7,23.0,75.0,198.2,141.2
2018,8,31,18,15,240.0,21.0,3.5,22.35,43.0,108.49,14.36
2018,8,31,18,30,88.0,10.0,3.3,21.7,11.0,31.53,0.0
2018,8,31,18,45,44.0,5.0,3.15,21.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,19.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,15.85,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.1,2.0,0.0,0.0
2018,9,1,5,45,113.5,13.5,1.65,16.4,20.5,12.87,0.0
2018,9,1,6,0,213.0,24.0,1.7,16.7,39.0,19.65,5.02
2018,9,1,6,15,314.5,35.5,1.65,17.25,78.5,28.0,18.04
2018,9,1,6,30,416.0,47.0,1.6,17.8,118.0,35.89,25.61
2018,9,1,6,45,288.0,54.5,1.5,18.35,112.0,39.97,29.5
2018,9,1,7,0,160.0,62.0,1.4,18.9,106.0,49.0,37.52
2018,9,1,7,15,80.0,69.5,1.35,19.65,91.5,61.89,44.68
2018,9,1,7,30,0.0,77.0,1.3,20.4,77.0,71.33,53.87
2018,9,1,7,45,1.0,101.5,1.2,21.2,102.0,93.28,71.45
2018,9,1,8,0,2.0,126.0,1.1,22.0,127.0,115.51,88.84
2018,9,1,8,15,8.0,156.0,1.1,22.85,160.5,144.19,110.85
2018,9,1,8,30,14.0,186.0,1.1,23.7,194.0,173.85,133.25
2018,9,1,8,45,89.5,224.0,1.1,24.5,280.0,236.7,180.09
2018,9,1,9,0,165.0,262.0,1.1,25.3,366.0,310.15,234.44
2018,9,1,9,15,426.0,215.5,1.25,26.0,509.0,413.66,311.5
2018,9,1,9,30,687.0,169.0,1.4,26.7,652.0,545.34,408.08
2018,9,1,9,45,785.5,140.0,1.5,27.45,718.5,617.68,459.93
2018,9,1,10,0,884.0,111.0,1.6,28.2,785.0,694.96,514.51
2018,9,1,10,15,892.0,112.0,1.8,28.8,814.0,743.45,547.89
2018,9,1,10,30,900.0,113.0,2.0,29.4,843.0,790.1,578.14
2018,9,1,10,45,905.0,114.5,2.2,30.0,865.0,832.82,605.49
2018,9,1,11,0,910.0,116.0,2.4,30.6,887.0,873.06,630.99
2018,9,1,11,15,914.0,116.5,2.55,30.95,901.0,908.79,653.66
2018,9,1,11,30,918.0,117.0,2.7,31.3,915.0,941.6,674.4
2018,9,1,11,45,920.5,117.0,2.85,31.7,921.5,969.45,691.82
2018,9,1,12,0,923.0,117.0,3.0,32.1,928.0,994.02,707.17
2018,9,1,12,15,918.5,119.0,3.15,32.25,924.0,1010.51,718.19
2018,9,1,12,30,914.0,121.0,3.3,32.4,920.0,1023.3,727.03
2018,9,1,12,45,906.0,123.5,3.45,32.5,907.5,1029.46,731.94
2018,9,1,13,0,898.0,126.0,3.6,32.6,895.0,1031.87,734.63
2018,9,1,13,15,893.0,125.5,3.7,32.55,876.5,1030.38,735.08
2018,9,1,13,30,888.0,125.0,3.8,32.5,858.0,1025.22,733.33
2018,9,1,13,45,881.0,123.5,3.9,32.45,831.5,1013.38,727.43
2018,9,1,14,0,874.0,122.0,4.0,32.4,805.0,998.02,719.35
2018,9,1,14,15,864.5,119.5,4.0,32.2,771.5,975.73,706.68
2018,9,1,14,30,855.0,117.0,4.0,32.0,738.0,958.59,697.46
2018,9,1,14,45,842.5,114.5,4.05,31.8,698.5,927.02,678.97
2018,9,1,15,0,830.0,112.0,4.1,31.6,659.0,892.71,658.58
2018,9,1,15,15,812.5,109.0,4.1,31.6,614.0,850.92,632.17
2018,9,1,15,30,795.0,106.0,4.1,31.6,569.0,807.14,604.16
2018,9,1,15,45,767.0,102.5,4.05,30.9,518.0,752.64,569.72
2018,9,1,16,0,739.0,99.0,4.0,30.2,467.0,701.02,536.59
2018,9,1,16,15,707.5,94.5,3.9,29.6,415.5,642.17,497.01
2018,9,1,16,30,676.0,90.0,3.8,29.0,364.0,583.85,455.41
2018,9,1,16,45,616.5,84.0,3.7,28.4,307.0,506.97,398.1
2018,9,1,17,0,557.0,78.0,3.6,27.8,250.0,434.16,341.97
2018,9,1,17,15,502.0,69.0,3.35,26.75,201.0,364.95,287.01
2018,9,1,17,30,447.0,60.0,3.1,25.7,152.0,300.38,233.61
2018,9,1,17,45,354.0,48.0,2.9,24.65,107.5,221.87,167.94
2018,9,1,18,0,261.0,36.0,2.7,23.6,63.0,153.66,107.56
2018,9,1,18,15,156.0,22.0,2.65,22.8,35.5,82.45,0.0
2018,9,1,18,30,51.0,8.0,2.6,22.0,8.0,20.25,0.0
2018,9,1,18,45,25.5,4.0,2.55,21.25,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,2,5,45,54.0,10.0,0.7,16.9,13.5,9.53,0.0
2018,9,2,6,0,108.0,20.0,0.7,17.4,27.0,15.65,1.89
2018,9,2,6,15,192.5,36.0,0.7,18.15,62.5,27.77,17.72
2018,9,2,6,30,277.0,52.0,0.7,18.9,98.0,39.38,28.5
2018,9,2,6,45,205.5,60.5,0.75,19.6,101.5,44.41,33.21
2018,9,2,7,0,134.0,69.0,0.8,20.3,105.0,54.12,41.75
2018,9,2,7,15,67.0,89.5,0.8,21.35,107.5,76.69,56.84
2018,9,2,7,30,0.0,110.0,0.8,22.4,110.0,99.09,76.01
2018,9,2,7,45,20.0,142.5,0.85,23.45,152.0,130.58,99.82
2018,9,2,8,0,40.0,175.0,0.9,24.5,194.0,161.45,122.71
2018,9,2,8,15,166.5,193.0,0.9,25.7,283.0,213.86,158.95
2018,9,2,8,30,293.0,211.0,0.9,26.9,372.0,282.14,208.16
2018,9,2,8,45,501.5,178.0,0.9,28.05,482.0,355.61,260.84
2018,9,2,9,0,710.0,145.0,0.9,29.2,592.0,453.19,331.38
2018,9,2,9,15,763.5,135.5,0.95,30.05,645.0,513.83,375.8
2018,9,2,9,30,817.0,126.0,1.0,30.9,698.0,579.84,422.83
2018,9,2,9,45,830.5,127.0,1.05,31.7,734.0,632.92,459.44
2018,9,2,10,0,844.0,128.0,1.1,32.5,770.0,685.33,494.46
2018,9,2,10,15,853.0,129.0,1.2,33.0,798.5,733.6,526.79
2018,9,2,10,30,862.0,130.0,1.3,33.5,827.0,777.6,554.48
2018,9,2,10,45,868.0,131.0,1.4,33.95,848.5,819.26,580.1
2018,9,2,11,0,874.0,132.0,1.5,34.4,870.0,858.6,604.05
2018,9,2,11,15,878.0,132.5,1.55,34.7,883.5,893.25,624.71
2018,9,2,11,30,882.0,133.0,1.6,35.0,897.0,925.1,643.57
2018,9,2,11,45,884.0,133.0,1.65,35.3,903.0,951.68,659.15
2018,9,2,12,0,886.0,133.0,1.7,35.6,909.0,975.06,672.83
2018,9,2,12,15,885.0,132.5,1.75,35.7,905.5,991.75,683.08
2018,9,2,12,30,884.0,132.0,1.8,35.8,902.0,1004.95,691.38
2018,9,2,12,45,880.5,132.0,1.9,35.85,891.0,1012.64,697.27
2018,9,2,13,0,877.0,132.0,2.0,35.9,880.0,1016.72,701.13
2018,9,2,13,15,872.5,130.0,2.1,35.85,861.0,1014.07,701.32
2018,9,2,13,30,868.0,128.0,2.2,35.8,842.0,1007.79,699.45
2018,9,2,13,45,861.0,126.5,2.3,35.7,816.0,996.02,694.42
2018,9,2,14,0,854.0,125.0,2.4,35.6,790.0,989.6,692.81
2018,9,2,14,15,844.5,123.0,2.5,35.3,757.0,967.96,682.25
2018,9,2,14,30,835.0,121.0,2.6,35.0,724.0,943.12,669.71
2018,9,2,14,45,821.5,118.0,2.75,34.75,684.5,910.43,652.24
2018,9,2,15,0,808.0,115.0,2.9,34.5,645.0,875.09,632.75
2018,9,2,15,15,790.5,112.0,2.9,34.5,600.5,833.87,607.45
2018,9,2,15,30,773.0,109.0,2.9,34.5,556.0,790.73,580.61
2018,9,2,15,45,750.0,104.0,3.1,33.5,507.0,739.27,550.92
2018,9,2,16,0,727.0,99.0,3.3,32.5,458.0,690.49,522.0
2018,9,2,16,15,684.5,95.5,3.3,31.65,404.0,625.38,479.17
2018,9,2,16,30,642.0,92.0,3.3,30.8,350.0,561.79,434.54
2018,9,2,16,45,568.0,86.5,3.35,29.95,290.5,477.99,373.03
2018,9,2,17,0,494.0,81.0,3.4,29.1,231.0,399.74,313.38
2018,9,2,17,15,451.5,70.5,3.25,27.9,187.0,338.75,265.2
2018,9,2,17,30,409.0,60.0,3.1,26.7,143.0,281.24,217.65
2018,9,2,17,45,326.0,47.5,3.0,25.45,101.0,207.39,155.98
2018,9,2,18,0,243.0,35.0,2.9,24.2,59.0,145.75,100.1
2018,9,2,18,15,138.5,20.5,2.75,23.45,32.5,74.17,0.0
2018,9,2,18,30,34.0,6.0,2.6,22.7,6.0,14.06,0.0
2018,9,2,18,45,17.0,3.0,2.45,21.95,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.05,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,5,45,17.5,7.0,0.9,17.0,8.0,6.67,0.0
2018,9,3,6,0,35.0,14.0,1.0,17.3,16.0,11.91,0.0
2018,9,3,6,15,60.5,26.0,1.1,17.9,34.0,21.65,12.52
2018,9,3,6,30,86.0,38.0,1.2,18.5,52.0,31.08,21.33
2018,9,3,6,45,66.5,46.0,1.25,19.1,59.5,40.02,29.43
2018,9,3,7,0,47.0,54.0,1.3,19.7,67.0,46.55,35.24
2018,9,3,7,15,23.5,62.0,1.3,20.65,68.5,57.16,41.73
2018,9,3,7,30,0.0,70.0,1.3,21.6,70.0,65.13,48.52
2018,9,3,7,45,0.0,87.5,1.3,22.55,87.5,80.92,61.08
2018,9,3,8,0,0.0,105.0,1.3,23.5,105.0,96.77,73.41
2018,9,3,8,15,19.5,148.5,1.25,24.45,159.0,140.86,107.33
2018,9,3,8,30,39.0,192.0,1.2,25.4,213.0,185.1,140.73
2018,9,3,8,45,99.0,229.0,1.2,26.35,289.5,243.39,183.87
2018,9,3,9,0,159.0,266.0,1.2,27.3,366.0,311.05,233.47
2018,9,3,9,15,413.0,220.5,1.3,28.0,503.5,411.75,307.81
2018,9,3,9,30,667.0,175.0,1.4,28.7,641.0,539.72,400.86
2018,9,3,9,45,731.0,160.5,1.5,29.4,694.5,602.66,445.52
2018,9,3,10,0,795.0,146.0,1.6,30.1,748.0,670.03,492.65
2018,9,3,10,15,804.0,147.5,1.65,30.7,776.0,716.71,523.85
2018,9,3,10,30,813.0,149.0,1.7,31.3,804.0,761.93,553.16
2018,9,3,10,45,819.5,150.0,1.75,31.9,825.0,802.99,578.12
2018,9,3,11,0,826.0,151.0,1.8,32.5,846.0,841.94,601.43
2018,9,3,11,15,830.0,152.5,1.85,32.95,860.0,876.92,622.36
2018,9,3,11,30,834.0,154.0,1.9,33.4,874.0,909.25,641.49
2018,9,3,11,45,836.5,153.5,2.0,33.9,879.5,935.37,657.04
2018,9,3,12,0,839.0,153.0,2.1,34.4,885.0,958.41,670.72
2018,9,3,12,15,839.0,152.5,2.15,34.6,882.5,975.86,681.31
2018,9,3,12,30,839.0,152.0,2.2,34.8,880.0,989.94,689.94
2018,9,3,12,45,837.0,150.5,2.25,35.0,869.5,997.53,694.72
2018,9,3,13,0,835.0,149.0,2.3,35.2,859.0,1001.58,697.49
2018,9,3,13,15,830.0,148.0,2.35,35.2,840.5,999.64,697.3
2018,9,3,13,30,825.0,147.0,2.4,35.2,822.0,994.16,695.11
2018,9,3,13,45,817.0,145.5,2.5,35.25,796.0,981.69,689.03
2018,9,3,14,0,809.0,144.0,2.6,35.3,770.0,965.87,680.95
2018,9,3,14,15,798.0,141.5,2.65,35.1,737.0,942.83,668.6
2018,9,3,14,30,787.0,139.0,2.7,34.9,704.0,916.79,654.35
2018,9,3,14,45,772.0,135.5,2.75,34.7,664.5,883.13,635.08
2018,9,3,15,0,757.0,132.0,2.8,34.5,625.0,851.69,617.12
2018,9,3,15,15,738.0,128.0,2.8,34.5,581.0,809.44,590.95
2018,9,3,15,30,719.0,124.0,2.8,34.5,537.0,765.56,563.44
2018,9,3,15,45,693.5,118.5,2.9,33.65,488.5,713.39,532.15
2018,9,3,16,0,668.0,113.0,3.0,32.8,440.0,660.68,499.53
2018,9,3,16,15,618.0,109.0,3.0,32.1,385.0,591.87,452.5
2018,9,3,16,30,568.0,105.0,3.0,31.4,330.0,525.3,405.25
2018,9,3,16,45,506.0,96.0,3.0,30.75,275.0,448.46,348.56
2018,9,3,17,0,444.0,87.0,3.0,30.1,220.0,372.65,290.69
2018,9,3,17,15,396.0,74.5,2.85,29.1,175.5,310.02,241.18
2018,9,3,17,30,348.0,62.0,2.7,28.1,131.0,251.87,193.33
2018,9,3,17,45,264.0,48.0,2.6,27.1,91.0,181.94,135.22
2018,9,3,18,0,180.0,34.0,2.5,26.1,51.0,121.93,80.95
2018,9,3,18,15,99.0,19.0,2.4,25.4,27.5,59.45,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.7,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,24.05,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,5,45,24.5,7.5,0.95,18.15,9.0,7.15,0.0
2018,9,4,6,0,49.0,15.0,1.0,18.5,18.0,12.72,0.0
2018,9,4,6,15,96.0,28.5,1.05,19.1,41.5,23.65,14.03
2018,9,4,6,30,143.0,42.0,1.1,19.7,65.0,34.25,23.91
2018,9,4,6,45,98.0,47.0,1.15,20.35,65.5,37.89,27.4
2018,9,4,7,0,53.0,52.0,1.2,21.0,66.0,44.97,33.67
2018,9,4,7,15,26.5,62.0,1.05,21.9,69.0,57.21,41.5
2018,9,4,7,30,0.0,72.0,0.9,22.8,72.0,66.91,49.73
2018,9,4,7,45,0.0,87.0,0.8,23.75,87.0,80.47,60.38
2018,9,4,8,0,0.0,102.0,0.7,24.7,102.0,94.12,70.86
2018,9,4,8,15,13.5,143.0,0.6,25.75,150.5,134.4,101.65
2018,9,4,8,30,27.0,184.0,0.5,26.8,199.0,174.34,131.35
2018,9,4,8,45,52.0,227.0,0.4,27.85,258.5,224.55,167.88
2018,9,4,9,0,77.0,270.0,0.3,28.9,318.0,278.34,205.96
2018,9,4,9,15,294.5,247.0,0.3,29.9,449.0,374.96,274.87
2018,9,4,9,30,512.0,224.0,0.3,30.9,580.0,496.36,359.32
2018,9,4,9,45,668.0,178.5,0.3,31.85,667.5,580.97,416.45
2018,9,4,10,0,824.0,133.0,0.3,32.8,755.0,676.71,479.5
2018,9,4,10,15,832.5,135.0,0.4,33.4,783.5,724.7,510.28
2018,9,4,10,30,841.0,137.0,0.5,34.0,812.0,771.11,539.19
2018,9,4,10,45,847.5,138.0,0.55,34.6,833.5,813.13,563.53
2018,9,4,11,0,854.0,139.0,0.6,35.2,855.0,852.94,586.26
2018,9,4,11,15,858.0,139.5,0.7,35.6,868.5,882.33,603.87
2018,9,4,11,30,862.0,140.0,0.8,36.0,882.0,913.57,622.68
2018,9,4,11,45,864.0,140.0,0.85,36.35,887.5,939.59,637.56
2018,9,4,12,0,866.0,140.0,0.9,36.7,893.0,962.48,650.64
2018,9,4,12,15,863.5,140.5,1.0,36.85,889.5,978.34,661.09
2018,9,4,12,30,861.0,141.0,1.1,37.0,886.0,990.74,669.65
2018,9,4,12,45,856.0,141.5,1.25,37.1,874.0,1005.98,680.97
2018,9,4,13,0,851.0,142.0,1.4,37.2,862.0,1009.2,685.17
2018,9,4,13,15,845.5,140.5,1.5,37.1,843.0,1006.13,685.61
2018,9,4,13,30,840.0,139.0,1.6,37.0,824.0,999.46,684.02
2018,9,4,13,45,833.0,136.5,1.7,36.9,797.5,986.67,678.81
2018,9,4,14,0,826.0,134.0,1.8,36.8,771.0,970.45,671.55
2018,9,4,14,15,815.5,132.0,1.85,36.55,738.0,948.11,660.35
2018,9,4,14,30,805.0,130.0,1.9,36.3,705.0,922.71,647.25
2018,9,4,14,45,791.5,127.0,2.0,36.05,666.5,890.53,630.26
2018,9,4,15,0,778.0,124.0,2.1,35.8,628.0,855.81,611.39
2018,9,4,15,15,759.5,120.5,2.1,35.8,583.5,813.87,586.07
2018,9,4,15,30,741.0,117.0,2.1,35.8,539.0,774.44,562.14
2018,9,4,15,45,717.0,111.5,2.25,35.0,490.5,722.66,532.23
2018,9,4,16,0,693.0,106.0,2.4,34.2,442.0,670.2,500.8
2018,9,4,16,15,644.0,102.5,2.4,33.45,387.0,601.78,455.36
2018,9,4,16,30,595.0,99.0,2.4,32.7,332.0,535.5,409.15
2018,9,4,16,45,544.0,90.0,2.45,31.95,279.0,464.42,357.84
2018,9,4,17,0,493.0,81.0,2.5,31.2,226.0,396.8,306.98
2018,9,4,17,15,437.0,70.5,2.45,29.95,179.5,328.88,254.14
2018,9,4,17,30,381.0,60.0,2.4,28.7,133.0,264.17,201.67
2018,9,4,17,45,293.0,46.5,2.35,27.45,92.0,191.63,141.64
2018,9,4,18,0,205.0,33.0,2.3,26.2,51.0,129.6,83.64
2018,9,4,18,15,114.0,18.5,2.15,25.45,27.5,51.28,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.7,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,23.9,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,5,45,18.0,5.5,1.05,17.7,6.5,5.24,0.0
2018,9,5,6,0,36.0,11.0,1.1,18.0,13.0,9.43,0.0
2018,9,5,6,15,83.0,23.0,1.1,18.6,34.5,19.28,10.35
2018,9,5,6,30,130.0,35.0,1.1,19.2,56.0,28.82,19.26
2018,9,5,6,45,96.5,41.0,1.1,19.8,60.0,33.28,23.46
2018,9,5,7,0,63.0,47.0,1.1,20.4,64.0,40.99,30.3
2018,9,5,7,15,31.5,56.5,1.1,21.35,65.0,52.72,37.8
2018,9,5,7,30,0.0,66.0,1.1,22.3,66.0,61.39,45.31
2018,9,5,7,45,0.0,82.0,1.15,23.25,82.0,76.06,56.96
2018,9,5,8,0,0.0,98.0,1.2,24.2,98.0,90.57,68.24
2018,9,5,8,15,11.5,136.5,1.15,25.25,142.5,128.17,97.23
2018,9,5,8,30,23.0,175.0,1.1,26.3,187.0,167.29,126.77
2018,9,5,8,45,41.5,219.0,1.1,27.35,243.5,213.63,161.15
2018,9,5,9,0,60.0,263.0,1.1,28.4,300.0,264.71,198.33
2018,9,5,9,15,250.0,251.0,1.2,29.2,422.0,356.09,265.49
2018,9,5,9,30,440.0,239.0,1.3,30.0,544.0,469.68,347.78
2018,9,5,9,45,609.0,193.5,1.4,30.8,638.5,558.89,411.68
2018,9,5,10,0,778.0,148.0,1.5,31.6,733.0,660.54,482.96
2018,9,5,10,15,803.0,143.0,1.6,32.25,767.0,711.48,517.06
2018,9,5,10,30,828.0,138.0,1.7,32.9,801.0,762.2,549.99
2018,9,5,10,45,834.5,139.0,1.8,33.55,822.0,803.68,575.31
2018,9,5,11,0,841.0,140.0,1.9,34.2,843.0,842.98,599.04
2018,9,5,11,15,845.0,140.5,2.0,34.5,856.0,877.26,620.24
2018,9,5,11,30,849.0,141.0,2.1,34.8,869.0,908.8,639.69
2018,9,5,11,45,850.5,141.5,2.25,35.1,874.5,928.34,652.05
2018,9,5,12,0,852.0,142.0,2.4,35.4,880.0,950.92,666.47
2018,9,5,12,15,851.5,141.0,2.55,35.4,876.5,966.87,677.6
2018,9,5,12,30,851.0,140.0,2.7,35.4,873.0,979.44,686.76
2018,9,5,12,45,848.0,139.5,2.8,35.45,862.0,995.35,697.57
2018,9,5,13,0,845.0,139.0,2.9,35.5,851.0,999.32,701.02
2018,9,5,13,15,840.0,137.5,3.0,35.35,832.0,996.62,701.11
2018,9,5,13,30,835.0,136.0,3.1,35.2,813.0,990.35,699.1
2018,9,5,13,45,827.0,134.0,3.15,35.05,786.5,977.07,692.39
2018,9,5,14,0,819.0,132.0,3.2,34.9,760.0,960.4,683.65
2018,9,5,14,15,808.5,129.0,3.25,34.6,726.5,936.95,671.02
2018,9,5,14,30,798.0,126.0,3.3,34.3,693.0,910.47,656.42
2018,9,5,14,45,778.0,125.5,3.35,34.0,652.5,875.22,635.94
2018,9,5,15,0,758.0,125.0,3.4,33.7,612.0,837.75,613.8
2018,9,5,15,15,745.0,119.0,3.4,33.7,569.5,802.42,591.85
2018,9,5,15,30,732.0,113.0,3.4,33.7,527.0,760.86,565.41
2018,9,5,15,45,700.5,110.0,3.45,32.8,477.5,706.38,531.8
2018,9,5,16,0,669.0,107.0,3.5,31.9,428.0,651.81,497.18
2018,9,5,16,15,616.5,104.0,3.5,31.15,373.5,582.5,449.22
2018,9,5,16,30,564.0,101.0,3.5,30.4,319.0,515.65,401.06
2018,9,5,16,45,525.0,90.5,3.5,29.65,270.0,451.88,353.75
2018,9,5,17,0,486.0,80.0,3.5,28.9,221.0,390.49,306.36
2018,9,5,17,15,429.0,69.0,3.35,27.8,174.5,321.99,251.71
2018,9,5,17,30,372.0,58.0,3.2,26.7,128.0,256.78,197.75
2018,9,5,17,45,281.0,45.0,3.05,25.65,88.0,184.42,136.89
2018,9,5,18,0,190.0,32.0,2.9,24.6,48.0,122.27,76.18
2018,9,5,18,15,104.0,18.0,2.8,23.9,26.0,47.57,0.0
2018,9,5,18,30,18.0,4.0,2.7,23.2,4.0,0.0,0.0
2018,9,5,18,45,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,6,5,45,27.5,6.0,0.8,16.8,7.5,5.72,0.0
2018,9,6,6,0,55.0,12.0,0.9,17.1,15.0,9.29,0.0
2018,9,6,6,15,73.5,20.0,0.8,17.75,28.5,16.86,8.32
2018,9,6,6,30,92.0,28.0,0.7,18.4,42.0,23.25,14.52
2018,9,6,6,45,72.0,35.0,0.65,19.0,48.5,28.58,19.44
2018,9,6,7,0,52.0,42.0,0.6,19.6,55.0,36.91,26.85
2018,9,6,7,15,26.0,52.0,0.55,20.65,58.5,48.72,34.72
2018,9,6,7,30,0.0,62.0,0.5,21.7,62.0,57.66,42.37
2018,9,6,7,45,0.0,84.5,0.45,22.7,84.5,78.24,58.85
2018,9,6,8,0,0.0,107.0,0.4,23.7,107.0,98.48,74.62
2018,9,6,8,15,6.0,143.5,0.4,24.9,146.5,132.74,100.81
2018,9,6,8,30,12.0,180.0,0.4,26.1,186.0,167.94,127.02
2018,9,6,8,45,165.0,204.0,0.4,27.35,305.5,248.37,185.14
2018,9,6,9,0,318.0,228.0,0.4,28.6,425.0,349.28,257.56
2018,9,6,9,15,574.5,167.5,0.45,29.65,553.0,447.3,327.55
2018,9,6,9,30,831.0,107.0,0.5,30.7,681.0,569.32,413.04
2018,9,6,9,45,846.0,107.5,0.55,31.7,717.0,623.32,449.02
2018,9,6,10,0,861.0,108.0,0.6,32.7,753.0,676.01,483.54
2018,9,6,10,15,868.5,109.5,0.9,33.3,781.0,723.45,517.2
2018,9,6,10,30,876.0,111.0,1.2,33.9,809.0,769.07,547.49
2018,9,6,10,45,881.5,111.5,1.45,34.45,830.0,810.09,574.06
2018,9,6,11,0,887.0,112.0,1.7,35.0,851.0,848.69,598.87
2018,9,6,11,15,890.0,112.5,1.9,35.25,863.5,882.54,620.78
2018,9,6,11,30,893.0,113.0,2.1,35.5,876.0,913.47,640.84
2018,9,6,11,45,894.0,113.0,2.3,35.75,881.0,938.99,657.49
2018,9,6,12,0,895.0,113.0,2.5,36.0,886.0,961.21,672.14
2018,9,6,12,15,896.5,111.5,2.65,36.1,883.5,978.95,684.05
2018,9,6,12,30,898.0,110.0,2.8,36.2,881.0,993.17,693.9
2018,9,6,12,45,898.0,108.0,2.9,36.25,870.5,1001.8,700.13
2018,9,6,13,0,898.0,106.0,3.0,36.3,860.0,1006.75,704.23
2018,9,6,13,15,894.5,104.5,3.15,36.2,841.5,1005.08,705.19
2018,9,6,13,30,891.0,103.0,3.3,36.1,823.0,999.69,703.94
2018,9,6,13,45,885.5,101.5,3.4,35.95,797.0,988.69,699.04
2018,9,6,14,0,880.0,100.0,3.5,35.8,771.0,974.13,691.97
2018,9,6,14,15,871.5,98.0,3.55,35.55,738.0,952.67,680.5
2018,9,6,14,30,863.0,96.0,3.6,35.3,705.0,927.98,666.97
2018,9,6,14,45,852.0,93.0,3.65,35.05,666.0,896.77,649.11
2018,9,6,15,0,841.0,90.0,3.7,34.8,627.0,862.77,629.28
2018,9,6,15,15,824.5,87.5,3.7,34.8,583.0,829.03,608.56
2018,9,6,15,30,808.0,85.0,3.7,34.8,539.0,786.07,581.38
2018,9,6,15,45,788.0,81.5,3.7,34.0,491.0,737.39,551.75
2018,9,6,16,0,768.0,78.0,3.7,33.2,443.0,687.55,520.56
2018,9,6,16,15,741.0,73.5,3.6,32.6,392.5,630.67,482.72
2018,9,6,16,30,714.0,69.0,3.5,32.0,342.0,573.89,443.14
2018,9,6,16,45,674.0,63.5,3.45,31.4,290.0,508.34,394.65
2018,9,6,17,0,634.0,58.0,3.4,30.8,238.0,447.7,347.8
2018,9,6,17,15,559.0,52.5,3.1,29.8,186.5,369.15,285.41
2018,9,6,17,30,484.0,47.0,2.8,28.8,135.0,297.41,226.17
2018,9,6,17,45,376.0,37.0,2.55,27.75,91.5,214.52,156.96
2018,9,6,18,0,268.0,27.0,2.3,26.7,48.0,141.49,82.42
2018,9,6,18,15,145.5,15.0,2.2,26.05,25.0,56.44,0.0
2018,9,6,18,30,23.0,3.0,2.1,25.4,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.05,24.75,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,7,5,45,70.5,6.5,0.75,18.65,10.0,6.2,0.0
2018,9,7,6,0,141.0,13.0,0.7,19.2,20.0,9.89,0.0
2018,9,7,6,15,180.5,23.0,0.75,20.0,43.5,17.19,8.39
2018,9,7,6,30,220.0,33.0,0.8,20.8,67.0,24.77,15.61
2018,9,7,6,45,179.5,42.0,0.85,21.6,77.0,30.68,20.99
2018,9,7,7,0,139.0,51.0,0.9,22.4,87.0,40.79,29.84
2018,9,7,7,15,69.5,72.5,0.95,23.45,90.5,63.55,45.68
2018,9,7,7,30,0.0,94.0,1.0,24.5,94.0,85.64,64.58
2018,9,7,7,45,5.0,120.5,1.05,25.5,123.0,109.86,83.31
2018,9,7,8,0,10.0,147.0,1.1,26.5,152.0,134.98,102.34
2018,9,7,8,15,40.0,185.5,1.1,27.7,207.0,175.23,131.92
2018,9,7,8,30,70.0,224.0,1.1,28.9,262.0,222.28,166.3
2018,9,7,8,45,272.0,211.0,1.15,30.1,376.5,294.93,217.63
2018,9,7,9,0,474.0,198.0,1.2,31.3,491.0,393.1,288.33
2018,9,7,9,15,699.5,137.0,1.3,32.1,601.5,482.55,353.46
2018,9,7,9,30,925.0,76.0,1.4,32.9,712.0,593.18,432.73
2018,9,7,9,45,928.0,81.0,1.45,33.7,746.5,647.94,470.33
2018,9,7,10,0,931.0,86.0,1.5,34.5,781.0,700.75,505.64
2018,9,7,10,15,938.0,86.5,1.6,34.95,809.5,749.81,537.5
2018,9,7,10,30,945.0,87.0,1.7,35.4,838.0,796.78,566.6
2018,9,7,10,45,950.5,88.0,1.8,35.9,860.0,840.76,593.34
2018,9,7,11,0,956.0,89.0,1.9,36.4,882.0,882.11,618.18
2018,9,7,11,15,959.5,89.0,2.0,36.65,895.5,917.88,640.02
2018,9,7,11,30,963.0,89.0,2.1,36.9,909.0,950.5,659.88
2018,9,7,11,45,964.5,89.0,2.2,37.15,914.5,977.99,676.57
2018,9,7,12,0,966.0,89.0,2.3,37.4,920.0,1001.92,691.16
2018,9,7,12,15,965.0,89.5,2.4,37.4,917.0,1020.34,703.2
2018,9,7,12,30,964.0,90.0,2.5,37.4,914.0,1034.95,713.09
2018,9,7,12,45,961.0,90.0,2.6,37.4,902.5,1043.18,719.25
2018,9,7,13,0,958.0,90.0,2.7,37.4,891.0,1047.47,723.2
2018,9,7,13,15,954.0,89.0,2.8,37.25,871.5,1045.72,724.07
2018,9,7,13,30,950.0,88.0,2.9,37.1,852.0,1040.03,722.69
2018,9,7,13,45,943.5,87.0,3.0,36.95,824.5,1028.02,717.51
2018,9,7,14,0,937.0,86.0,3.1,36.8,797.0,1012.25,710.1
2018,9,7,14,15,928.5,84.5,3.2,36.5,763.0,990.34,699.3
2018,9,7,14,30,920.0,83.0,3.3,36.2,729.0,964.99,686.28
2018,9,7,14,45,908.5,81.5,3.4,35.9,689.0,933.62,669.28
2018,9,7,15,0,897.0,80.0,3.5,35.6,649.0,899.33,650.19
2018,9,7,15,15,881.5,78.0,3.5,35.6,603.5,858.29,625.04
2018,9,7,15,30,866.0,76.0,3.5,35.6,558.0,815.05,598.17
2018,9,7,15,45,845.0,73.0,3.6,34.65,508.0,764.34,568.48
2018,9,7,16,0,824.0,70.0,3.7,33.7,458.0,718.28,541.13
2018,9,7,16,15,795.0,67.0,3.7,32.9,405.5,659.46,503.06
2018,9,7,16,30,766.0,64.0,3.7,32.1,353.0,600.78,463.35
2018,9,7,16,45,711.0,60.5,3.75,31.3,296.5,525.96,408.51
2018,9,7,17,0,656.0,57.0,3.8,30.5,240.0,454.56,353.85
2018,9,7,17,15,595.0,50.5,3.6,29.3,189.5,383.79,297.35
2018,9,7,17,30,534.0,44.0,3.4,28.1,139.0,315.57,240.42
2018,9,7,17,45,429.5,35.5,3.25,26.95,95.0,233.4,170.66
2018,9,7,18,0,325.0,27.0,3.1,25.8,51.0,158.7,85.37
2018,9,7,18,15,174.5,15.0,2.95,25.05,26.5,64.37,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.3,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.55,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,8,5,45,140.5,10.0,1.2,18.0,17.0,9.53,0.0
2018,9,8,6,0,281.0,20.0,1.3,18.5,34.0,16.68,0.0
2018,9,8,6,15,423.5,27.5,1.45,19.25,77.5,23.51,13.42
2018,9,8,6,30,566.0,35.0,1.6,20.0,121.0,28.69,18.98
2018,9,8,6,45,427.0,44.0,1.8,20.75,123.5,31.67,21.89
