Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,7,15,621.5,44.0,1.15,18.7,183.0,38.66,28.31
2018,10,8,7,30,698.0,49.0,1.2,19.5,235.0,89.19,43.94
2018,10,8,7,45,732.0,54.0,1.3,20.3,284.0,143.32,81.26
2018,10,8,8,0,766.0,59.0,1.4,21.1,333.0,201.14,128.3
2018,10,8,8,15,801.0,60.5,1.55,21.9,382.5,259.36,178.31
2018,10,8,8,30,836.0,62.0,1.7,22.7,432.0,322.79,232.81
2018,10,8,8,45,855.5,64.5,1.85,23.55,476.5,381.74,283.24
2018,10,8,9,0,875.0,67.0,2.0,24.4,521.0,441.37,332.69
2018,10,8,9,15,888.5,68.5,2.0,24.85,559.5,497.52,378.06
2018,10,8,9,30,902.0,70.0,2.0,25.3,598.0,553.11,421.37
2018,10,8,9,45,912.0,71.5,2.0,25.75,631.0,605.84,461.08
2018,10,8,10,0,922.0,73.0,2.0,26.2,664.0,657.12,498.42
2018,10,8,10,15,929.5,74.0,2.0,26.6,690.0,704.52,531.97
2018,10,8,10,30,937.0,75.0,2.0,27.0,716.0,749.76,561.18
2018,10,8,10,45,941.5,75.5,2.0,27.35,734.0,789.83,586.6
2018,10,8,11,0,946.0,76.0,2.0,27.7,752.0,827.08,609.87
2018,10,8,11,15,948.5,76.5,2.05,27.95,762.5,859.7,630.59
2018,10,8,11,30,951.0,77.0,2.1,28.2,773.0,889.04,649.13
2018,10,8,11,45,951.5,77.5,2.1,28.45,775.5,913.24,663.85
2018,10,8,12,0,952.0,78.0,2.1,28.7,778.0,933.83,676.28
2018,10,8,12,15,950.5,78.0,2.15,28.85,772.0,948.35,685.68
2018,10,8,12,30,949.0,78.0,2.2,29.0,766.0,959.05,692.81
2018,10,8,12,45,945.0,78.0,2.2,29.15,752.0,963.59,695.65
2018,10,8,13,0,941.0,78.0,2.2,29.3,738.0,964.25,696.21
2018,10,8,13,15,935.0,76.5,2.25,29.3,715.5,957.43,693.1
2018,10,8,13,30,929.0,75.0,2.3,29.3,693.0,946.81,687.71
2018,10,8,13,45,920.0,74.5,2.3,29.3,664.0,930.94,678.58
2018,10,8,14,0,911.0,74.0,2.3,29.3,635.0,911.57,667.29
2018,10,8,14,15,898.5,72.0,2.3,29.1,598.5,883.93,651.12
2018,10,8,14,30,886.0,70.0,2.3,28.9,562.0,853.23,632.89
2018,10,8,14,45,868.5,68.5,2.35,28.75,520.5,816.16,610.46
2018,10,8,15,0,851.0,67.0,2.4,28.6,479.0,776.81,586.13
2018,10,8,15,15,827.5,64.0,2.4,28.6,432.5,728.93,554.71
2018,10,8,15,30,804.0,61.0,2.4,28.6,386.0,685.95,526.15
2018,10,8,15,45,769.0,58.0,2.4,27.85,336.0,627.46,487.07
2018,10,8,16,0,734.0,55.0,2.4,27.1,286.0,569.29,446.28
2018,10,8,16,15,680.0,50.5,2.1,26.1,235.0,498.29,391.91
2018,10,8,16,30,626.0,46.0,1.8,25.1,184.0,430.19,337.41
2018,10,8,16,45,537.5,39.5,1.5,24.1,136.0,345.26,267.64
2018,10,8,17,0,449.0,33.0,1.2,23.1,88.0,273.2,204.29
2018,10,8,17,15,294.0,23.0,1.15,22.3,52.0,168.39,85.84
2018,10,8,17,30,139.0,13.0,1.1,21.5,16.0,62.35,0.0
2018,10,8,17,45,69.5,6.5,1.05,20.75,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,5,45,2.5,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,6,0,5.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,6,15,85.0,8.5,1.05,15.9,14.0,8.1,0.0
2018,10,9,6,30,165.0,17.0,1.1,16.6,28.0,13.09,0.72
2018,10,9,6,45,311.5,29.0,1.15,17.25,72.5,22.16,13.05
2018,10,9,7,0,458.0,41.0,1.2,17.9,117.0,30.82,21.17
2018,10,9,7,15,324.5,51.5,1.2,18.7,114.5,40.07,29.52
2018,10,9,7,30,191.0,62.0,1.2,19.5,112.0,65.33,42.32
2018,10,9,7,45,202.0,96.0,1.2,20.3,158.5,108.83,76.06
2018,10,9,8,0,213.0,130.0,1.2,21.1,205.0,154.62,112.93
2018,10,9,8,15,499.0,102.0,1.1,22.05,312.0,218.5,155.35
2018,10,9,8,30,785.0,74.0,1.0,23.0,419.0,315.38,226.88
2018,10,9,8,45,826.5,72.5,0.95,23.95,468.5,376.17,276.66
2018,10,9,9,0,868.0,71.0,0.9,24.9,518.0,441.22,328.11
2018,10,9,9,15,880.0,74.0,0.9,25.4,557.0,497.74,372.43
2018,10,9,9,30,892.0,77.0,0.9,25.9,596.0,553.59,414.55
2018,10,9,9,45,899.0,80.5,0.85,26.45,628.5,606.12,452.17
2018,10,9,10,0,906.0,84.0,0.8,27.0,661.0,656.98,487.08
2018,10,9,10,15,913.5,85.0,0.8,27.4,686.5,703.72,518.84
2018,10,9,10,30,921.0,86.0,0.8,27.8,712.0,748.35,546.87
2018,10,9,10,45,925.5,87.0,0.75,28.2,730.5,788.39,570.28
2018,10,9,11,0,930.0,88.0,0.7,28.6,749.0,825.67,591.53
2018,10,9,11,15,933.0,88.5,0.8,28.85,759.5,858.26,612.38
2018,10,9,11,30,936.0,89.0,0.9,29.1,770.0,887.65,631.24
2018,10,9,11,45,937.0,88.5,1.0,29.35,772.0,910.89,646.3
2018,10,9,12,0,938.0,88.0,1.1,29.6,774.0,930.57,659.26
2018,10,9,12,15,935.0,88.5,1.2,29.7,767.5,944.12,668.93
2018,10,9,12,30,932.0,89.0,1.3,29.8,761.0,953.89,676.41
2018,10,9,12,45,927.0,89.0,1.45,29.95,746.5,957.44,680.74
2018,10,9,13,0,922.0,89.0,1.6,30.1,732.0,957.17,682.77
2018,10,9,13,15,915.0,88.0,1.75,30.0,709.5,950.12,681.25
2018,10,9,13,30,908.0,87.0,1.9,29.9,687.0,939.36,677.4
2018,10,9,13,45,890.5,88.0,2.0,29.8,655.0,917.85,666.06
2018,10,9,14,0,873.0,89.0,2.1,29.7,623.0,893.15,652.65
2018,10,9,14,15,829.5,93.0,2.3,29.35,576.5,853.87,630.88
2018,10,9,14,30,786.0,97.0,2.5,29.0,530.0,805.24,602.17
2018,10,9,14,45,779.0,91.0,2.65,28.7,492.5,773.89,584.19
2018,10,9,15,0,772.0,85.0,2.8,28.4,455.0,739.88,563.76
2018,10,9,15,15,730.5,82.0,2.8,28.4,404.5,680.34,523.26
2018,10,9,15,30,689.0,79.0,2.8,28.4,354.0,624.63,484.76
2018,10,9,15,45,670.5,73.0,3.05,27.35,311.5,578.47,454.8
2018,10,9,16,0,652.0,67.0,3.3,26.3,269.0,531.63,421.43
2018,10,9,16,15,575.5,62.5,3.25,25.4,217.5,450.78,358.76
2018,10,9,16,30,499.0,58.0,3.2,24.5,166.0,375.04,297.64
2018,10,9,16,45,418.5,47.5,3.1,23.6,121.0,296.21,231.84
2018,10,9,17,0,338.0,37.0,3.0,22.7,76.0,224.69,168.57
2018,10,9,17,15,214.5,24.5,2.85,21.9,45.0,134.42,55.91
2018,10,9,17,30,91.0,12.0,2.7,21.1,14.0,43.89,0.0
2018,10,9,17,45,45.5,6.0,2.6,20.35,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,6,15,25.5,9.0,1.8,13.9,10.5,8.58,0.0
2018,10,10,6,30,51.0,18.0,1.9,14.1,21.0,15.14,0.47
2018,10,10,6,45,145.0,34.5,1.95,14.35,55.5,26.59,16.88
2018,10,10,7,0,239.0,51.0,2.0,14.6,90.0,38.67,28.31
2018,10,10,7,15,233.0,64.0,2.0,15.0,113.0,48.82,37.69
2018,10,10,7,30,227.0,77.0,2.0,15.4,136.0,79.6,53.83
2018,10,10,7,45,135.5,104.0,1.95,15.8,141.0,108.49,80.14
2018,10,10,8,0,44.0,131.0,1.9,16.2,146.0,125.31,98.02
2018,10,10,8,15,81.0,155.5,1.9,16.75,188.5,160.25,125.42
2018,10,10,8,30,118.0,180.0,1.9,17.3,231.0,200.05,156.89
2018,10,10,8,45,377.5,154.0,1.9,17.85,342.5,283.21,219.75
2018,10,10,9,0,637.0,128.0,1.9,18.4,454.0,394.91,306.53
2018,10,10,9,15,757.5,105.5,1.9,18.95,522.0,468.69,364.89
2018,10,10,9,30,878.0,83.0,1.9,19.5,590.0,550.92,428.78
2018,10,10,9,45,890.0,84.0,1.9,20.05,623.0,603.12,468.55
2018,10,10,10,0,902.0,85.0,1.9,20.6,656.0,654.1,506.27
2018,10,10,10,15,909.5,86.0,1.85,21.1,681.5,700.6,539.34
2018,10,10,10,30,917.0,87.0,1.8,21.6,707.0,744.98,568.58
2018,10,10,10,45,922.5,87.5,1.8,22.05,725.0,785.02,594.23
2018,10,10,11,0,928.0,88.0,1.8,22.5,743.0,822.36,617.76
2018,10,10,11,15,930.5,88.0,1.8,22.8,753.0,853.86,637.5
2018,10,10,11,30,933.0,88.0,1.8,23.1,763.0,882.13,655.03
2018,10,10,11,45,933.0,88.5,1.8,23.45,765.0,905.45,669.13
2018,10,10,12,0,933.0,89.0,1.8,23.8,767.0,925.2,680.95
2018,10,10,12,15,930.0,89.0,1.8,23.95,760.0,938.06,688.89
2018,10,10,12,30,927.0,89.0,1.8,24.1,753.0,947.14,694.56
2018,10,10,12,45,920.5,89.0,1.85,24.25,737.5,949.23,696.47
2018,10,10,13,0,914.0,89.0,1.9,24.4,722.0,947.51,696.13
2018,10,10,13,15,906.0,88.5,1.95,24.4,699.5,940.08,692.64
2018,10,10,13,30,898.0,88.0,2.0,24.4,677.0,929.0,686.92
2018,10,10,13,45,887.5,87.0,2.05,24.4,647.5,911.54,677.09
2018,10,10,14,0,877.0,86.0,2.1,24.4,618.0,890.72,665.11
2018,10,10,14,15,862.0,84.0,2.15,24.2,581.0,861.59,648.02
2018,10,10,14,30,847.0,82.0,2.2,24.0,544.0,836.89,633.86
2018,10,10,14,45,826.5,80.0,2.3,23.85,502.0,797.63,609.67
2018,10,10,15,0,806.0,78.0,2.4,23.7,460.0,756.31,583.61
2018,10,10,15,15,779.5,74.5,2.4,23.7,414.0,706.76,550.12
2018,10,10,15,30,753.0,71.0,2.4,23.7,368.0,656.2,515.19
2018,10,10,15,45,711.0,67.5,2.5,22.95,318.0,594.19,472.58
2018,10,10,16,0,669.0,64.0,2.6,22.2,268.0,536.99,430.31
2018,10,10,16,15,605.5,59.0,2.6,21.55,218.0,462.99,372.22
2018,10,10,16,30,542.0,54.0,2.6,20.9,168.0,393.0,314.74
2018,10,10,16,45,442.0,46.0,2.55,20.25,122.0,305.27,240.86
2018,10,10,17,0,342.0,38.0,2.5,19.6,76.0,226.15,170.01
2018,10,10,17,15,204.0,24.0,2.5,18.95,43.5,127.22,36.71
2018,10,10,17,30,66.0,10.0,2.5,18.3,11.0,32.89,0.0
2018,10,10,17,45,33.0,5.0,2.45,17.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,11,6,15,46.5,12.0,0.25,14.7,15.0,11.44,0.0
2018,10,11,6,30,93.0,24.0,0.3,15.0,30.0,19.83,0.18
2018,10,11,6,45,189.5,39.0,0.35,15.25,65.0,30.35,19.91
2018,10,11,7,0,286.0,54.0,0.4,15.5,100.0,41.22,30.44
2018,10,11,7,15,401.5,63.0,0.55,15.85,152.0,48.79,37.54
2018,10,11,7,30,517.0,72.0,0.7,16.2,204.0,92.91,54.55
2018,10,11,7,45,570.0,78.0,0.85,16.55,252.5,139.46,86.31
2018,10,11,8,0,623.0,84.0,1.0,16.9,301.0,192.25,128.57
2018,10,11,8,15,671.5,87.0,1.1,17.35,351.0,247.04,175.12
2018,10,11,8,30,720.0,90.0,1.2,17.8,401.0,306.78,226.31
2018,10,11,8,45,741.5,94.0,1.3,18.25,443.5,362.14,274.16
2018,10,11,9,0,763.0,98.0,1.4,18.7,486.0,420.06,322.76
2018,10,11,9,15,787.0,99.5,1.4,19.1,526.0,475.9,368.08
2018,10,11,9,30,811.0,101.0,1.4,19.5,566.0,532.53,412.49
2018,10,11,9,45,766.5,119.5,1.45,19.9,579.0,567.08,439.16
2018,10,11,10,0,722.0,138.0,1.5,20.3,592.0,596.08,460.76
2018,10,11,10,15,743.5,137.0,1.55,20.8,621.0,643.65,495.53
2018,10,11,10,30,765.0,136.0,1.6,21.3,650.0,689.38,528.07
2018,10,11,10,45,722.5,155.5,1.6,21.8,651.0,710.75,541.31
2018,10,11,11,0,680.0,175.0,1.6,22.3,652.0,725.46,549.78
2018,10,11,11,15,657.0,186.5,1.65,22.65,653.0,742.67,560.95
2018,10,11,11,30,634.0,198.0,1.7,23.0,654.0,756.19,569.42
2018,10,11,11,45,760.5,152.0,1.7,23.35,700.0,833.63,622.03
2018,10,11,12,0,887.0,106.0,1.7,23.7,746.0,901.45,665.44
2018,10,11,12,15,888.0,104.0,1.65,23.85,740.5,915.09,672.8
2018,10,11,12,30,889.0,102.0,1.6,24.0,735.0,925.18,678.51
2018,10,11,12,45,888.5,99.5,1.6,24.15,721.5,929.72,681.4
2018,10,11,13,0,888.0,97.0,1.6,24.3,708.0,930.59,682.13
2018,10,11,13,15,882.0,95.5,1.55,24.35,686.0,923.9,677.75
2018,10,11,13,30,876.0,94.0,1.5,24.4,664.0,913.63,671.26
2018,10,11,13,45,867.5,91.0,1.45,24.5,634.5,895.84,659.89
2018,10,11,14,0,859.0,88.0,1.4,24.6,605.0,874.69,646.5
2018,10,11,14,15,845.0,86.5,1.35,24.5,569.5,854.78,634.51
2018,10,11,14,30,831.0,85.0,1.3,24.4,534.0,824.53,615.63
2018,10,11,14,45,812.0,82.0,1.2,24.25,492.5,785.7,590.44
2018,10,11,15,0,793.0,79.0,1.1,24.1,451.0,744.77,563.63
2018,10,11,15,15,766.0,75.5,1.1,24.1,405.0,695.3,531.32
2018,10,11,15,30,739.0,72.0,1.1,24.1,359.0,644.89,497.6
2018,10,11,15,45,699.5,68.0,0.85,23.55,310.5,584.63,454.55
2018,10,11,16,0,660.0,64.0,0.6,23.0,262.0,529.17,412.16
2018,10,11,16,15,599.0,58.0,0.6,22.35,212.5,456.01,357.19
2018,10,11,16,30,538.0,52.0,0.6,21.7,163.0,386.74,302.5
2018,10,11,16,45,440.5,43.5,0.55,21.05,117.5,300.35,231.86
2018,10,11,17,0,343.0,35.0,0.5,20.4,72.0,222.72,163.1
2018,10,11,17,15,199.5,21.5,0.6,19.7,40.5,121.14,11.94
2018,10,11,17,30,56.0,8.0,0.7,19.0,9.0,27.3,0.0
2018,10,11,17,45,28.0,4.0,0.8,18.3,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,12,6,15,72.5,11.5,1.05,14.1,15.5,10.96,0.0
2018,10,12,6,30,145.0,23.0,1.2,14.7,31.0,18.28,0.0
2018,10,12,6,45,275.0,35.5,1.4,15.3,71.0,28.73,18.34
2018,10,12,7,0,405.0,48.0,1.6,15.9,111.0,37.69,27.22
2018,10,12,7,15,480.0,56.5,1.6,16.7,158.0,44.02,33.16
2018,10,12,7,30,555.0,65.0,1.6,17.5,205.0,88.74,49.64
2018,10,12,7,45,581.0,74.0,1.6,18.25,248.5,136.79,83.25
2018,10,12,8,0,607.0,83.0,1.6,19.0,292.0,187.75,124.82
2018,10,12,8,15,642.5,89.0,1.65,20.05,338.5,241.0,169.93
2018,10,12,8,30,678.0,95.0,1.7,21.1,385.0,297.76,218.13
2018,10,12,8,45,724.5,94.0,1.7,22.1,433.5,355.09,265.87
2018,10,12,9,0,771.0,93.0,1.7,23.1,482.0,417.63,316.38
2018,10,12,9,15,797.0,92.5,1.6,23.95,521.5,472.72,359.77
2018,10,12,9,30,823.0,92.0,1.5,24.8,561.0,528.72,402.09
2018,10,12,9,45,845.5,89.5,1.45,25.65,595.0,581.22,440.49
2018,10,12,10,0,868.0,87.0,1.4,26.5,629.0,632.13,476.34
2018,10,12,10,15,877.0,88.5,1.45,27.05,655.0,678.51,508.96
2018,10,12,10,30,886.0,90.0,1.5,27.6,681.0,723.01,538.56
2018,10,12,10,45,892.0,90.0,1.55,28.2,698.5,761.59,562.73
2018,10,12,11,0,898.0,90.0,1.6,28.8,716.0,797.61,584.99
2018,10,12,11,15,901.0,90.5,1.75,29.05,726.5,829.0,605.84
2018,10,12,11,30,904.0,91.0,1.9,29.3,737.0,857.31,624.68
2018,10,12,11,45,905.0,91.0,2.0,29.6,739.0,880.14,639.39
2018,10,12,12,0,906.0,91.0,2.1,29.9,741.0,899.55,651.98
2018,10,12,12,15,903.0,91.5,2.25,30.0,734.5,912.45,661.46
2018,10,12,12,30,900.0,92.0,2.4,30.1,728.0,921.69,668.72
2018,10,12,12,45,894.5,91.5,2.55,30.15,713.0,923.85,671.64
2018,10,12,13,0,889.0,91.0,2.7,30.2,698.0,922.32,672.31
2018,10,12,13,15,882.0,90.0,2.8,30.15,676.0,915.19,669.31
2018,10,12,13,30,875.0,89.0,2.9,30.1,654.0,904.49,664.08
2018,10,12,13,45,864.0,88.0,3.05,30.1,625.0,886.75,654.45
2018,10,12,14,0,853.0,87.0,3.2,30.1,596.0,865.78,642.65
2018,10,12,14,15,838.5,84.5,3.3,29.9,560.0,844.26,630.63
2018,10,12,14,30,824.0,82.0,3.4,29.7,524.0,812.49,611.46
2018,10,12,14,45,804.0,80.0,3.5,29.45,483.0,774.26,587.68
2018,10,12,15,0,784.0,78.0,3.6,29.2,442.0,734.02,562.05
2018,10,12,15,15,757.0,74.5,3.6,29.2,396.5,684.9,528.58
2018,10,12,15,30,730.0,71.0,3.6,29.2,351.0,634.87,493.77
2018,10,12,15,45,691.0,66.0,3.65,28.5,302.5,574.24,451.53
2018,10,12,16,0,652.0,61.0,3.7,27.8,254.0,518.17,409.47
2018,10,12,16,15,593.5,55.5,3.25,26.85,205.5,447.76,353.94
2018,10,12,16,30,535.0,50.0,2.8,25.9,157.0,381.05,299.09
2018,10,12,16,45,439.0,41.5,2.35,24.95,112.5,295.98,227.98
2018,10,12,17,0,343.0,33.0,1.9,24.0,68.0,219.68,158.2
2018,10,12,17,15,205.0,21.0,1.75,23.2,38.5,120.62,0.0
2018,10,12,17,30,67.0,9.0,1.6,22.4,9.0,31.93,0.0
2018,10,12,17,45,33.5,4.5,1.45,21.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,6,15,123.5,11.0,1.15,16.8,17.5,10.48,0.0
2018,10,13,6,30,247.0,22.0,1.2,17.4,35.0,18.5,0.0
2018,10,13,6,45,372.5,31.0,1.2,18.0,75.5,24.65,14.58
2018,10,13,7,0,498.0,40.0,1.2,18.6,116.0,30.6,20.77
2018,10,13,7,15,577.0,46.0,1.4,19.45,166.0,34.82,24.76
2018,10,13,7,30,656.0,52.0,1.6,20.3,216.0,86.23,43.7
2018,10,13,7,45,694.0,58.0,1.8,21.15,264.5,138.85,79.16
2018,10,13,8,0,732.0,64.0,2.0,22.0,313.0,195.69,124.79
2018,10,13,8,15,770.0,66.0,2.05,22.85,362.0,252.68,173.33
2018,10,13,8,30,808.0,68.0,2.1,23.7,411.0,313.2,225.18
2018,10,13,8,45,829.5,70.5,2.2,24.6,455.0,371.38,274.83
2018,10,13,9,0,851.0,73.0,2.3,25.5,499.0,431.48,324.44
2018,10,13,9,15,867.5,75.0,2.4,26.0,538.0,487.94,370.31
2018,10,13,9,30,884.0,77.0,2.5,26.5,577.0,544.18,414.53
2018,10,13,9,45,896.5,78.0,2.6,27.0,610.0,596.61,454.63
2018,10,13,10,0,909.0,79.0,2.7,27.5,643.0,647.85,492.68
2018,10,13,10,15,917.0,79.5,2.85,27.8,668.5,694.12,526.84
2018,10,13,10,30,925.0,80.0,3.0,28.1,694.0,738.29,557.48
2018,10,13,10,45,930.0,81.0,3.1,28.4,712.0,778.44,584.2
2018,10,13,11,0,935.0,82.0,3.2,28.7,730.0,815.85,608.88
2018,10,13,11,15,938.0,82.5,3.35,28.85,740.5,848.19,630.66
2018,10,13,11,30,941.0,83.0,3.5,29.0,751.0,877.31,650.3
2018,10,13,11,45,941.5,83.5,3.6,29.1,753.0,900.96,666.16
2018,10,13,12,0,942.0,84.0,3.7,29.2,755.0,921.03,679.75
2018,10,13,12,15,941.5,83.0,3.8,29.2,749.0,934.87,689.58
2018,10,13,12,30,941.0,82.0,3.9,29.2,743.0,944.93,697.08
2018,10,13,12,45,937.5,81.5,3.95,29.2,728.5,949.03,700.51
2018,10,13,13,0,934.0,81.0,4.0,29.2,714.0,949.29,701.57
2018,10,13,13,15,927.5,80.0,4.0,29.1,692.0,942.42,698.04
2018,10,13,13,30,921.0,79.0,4.0,29.0,670.0,931.81,692.19
2018,10,13,13,45,911.5,77.5,4.05,28.85,640.0,914.26,682.19
2018,10,13,14,0,902.0,76.0,4.1,28.7,610.0,893.26,669.92
2018,10,13,14,15,889.0,74.5,4.1,28.45,574.0,865.95,653.34
2018,10,13,14,30,876.0,73.0,4.1,28.2,538.0,835.68,634.64
2018,10,13,14,45,858.5,70.0,4.05,27.95,496.0,797.12,609.74
2018,10,13,15,0,841.0,67.0,4.0,27.7,454.0,756.33,582.95
2018,10,13,15,15,815.0,64.5,4.0,27.7,407.5,714.16,554.34
2018,10,13,15,30,789.0,62.0,4.0,27.7,361.0,664.23,519.44
2018,10,13,15,45,751.5,58.5,3.85,26.8,311.5,604.41,477.58
2018,10,13,16,0,714.0,55.0,3.7,25.9,262.0,545.15,433.29
2018,10,13,16,15,656.0,50.0,3.3,24.9,212.0,472.76,375.95
2018,10,13,16,30,598.0,45.0,2.9,23.9,162.0,403.59,318.68
2018,10,13,16,45,499.0,37.5,2.45,22.95,115.5,320.06,247.62
2018,10,13,17,0,400.0,30.0,2.0,22.0,69.0,241.36,172.34
2018,10,13,17,15,233.0,18.5,1.85,21.15,38.0,127.63,0.0
2018,10,13,17,30,66.0,7.0,1.7,20.3,7.0,29.52,0.0
2018,10,13,17,45,33.0,3.5,1.55,19.45,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,14,6,15,38.0,5.0,0.75,13.15,7.0,4.77,0.0
2018,10,14,6,30,76.0,10.0,0.8,13.7,14.0,7.74,0.0
2018,10,14,6,45,141.5,19.5,0.85,14.25,37.0,14.89,6.65
2018,10,14,7,0,207.0,29.0,0.9,14.8,60.0,21.76,13.41
2018,10,14,7,15,170.0,33.5,0.8,15.45,65.5,24.61,16.21
2018,10,14,7,30,133.0,38.0,0.7,16.1,71.0,38.6,22.61
2018,10,14,7,45,66.5,49.5,0.6,16.8,66.0,53.47,36.85
2018,10,14,8,0,0.0,61.0,0.5,17.5,61.0,56.72,42.38
2018,10,14,8,15,19.5,92.0,0.5,18.35,100.0,89.68,68.83
2018,10,14,8,30,39.0,123.0,0.5,19.2,139.0,125.29,97.06
2018,10,14,8,45,240.0,139.0,0.5,20.1,256.5,217.14,166.74
2018,10,14,9,0,441.0,155.0,0.5,21.0,374.0,333.46,254.76
2018,10,14,9,15,664.5,116.5,0.65,21.85,475.5,430.69,328.16
2018,10,14,9,30,888.0,78.0,0.8,22.7,577.0,545.89,414.04
2018,10,14,9,45,898.5,80.0,0.9,23.5,610.0,598.31,452.5
2018,10,14,10,0,909.0,82.0,1.0,24.3,643.0,649.36,489.33
2018,10,14,10,15,917.0,83.0,1.0,24.95,668.5,696.1,521.38
2018,10,14,10,30,925.0,84.0,1.0,25.6,694.0,740.75,549.93
2018,10,14,10,45,930.0,85.0,1.05,26.25,712.0,780.86,574.74
2018,10,14,11,0,935.0,86.0,1.1,26.9,730.0,818.23,597.51
2018,10,14,11,15,938.0,86.0,1.0,27.2,740.0,849.99,615.18
2018,10,14,11,30,941.0,86.0,0.9,27.5,750.0,878.52,630.48
2018,10,14,11,45,941.5,87.0,0.85,27.85,752.5,902.68,643.51
2018,10,14,12,0,942.0,88.0,0.8,28.2,755.0,923.28,654.28
2018,10,14,12,15,940.5,87.5,0.75,28.35,748.5,936.78,661.18
2018,10,14,12,30,939.0,87.0,0.7,28.5,742.0,946.49,665.9
2018,10,14,12,45,935.5,86.0,0.7,28.65,727.5,950.01,667.98
2018,10,14,13,0,932.0,85.0,0.7,28.8,713.0,949.68,667.94
2018,10,14,13,15,926.0,84.0,0.8,28.8,690.5,943.27,666.73
2018,10,14,13,30,920.0,83.0,0.9,28.8,668.0,933.13,663.3
2018,10,14,13,45,911.0,81.0,1.05,28.8,638.0,915.47,655.99
2018,10,14,14,0,902.0,79.0,1.2,28.8,608.0,894.33,646.3
2018,10,14,14,15,889.0,77.0,1.25,28.65,572.0,866.45,630.99
2018,10,14,14,30,876.0,75.0,1.3,28.5,536.0,835.6,613.63
2018,10,14,14,45,858.5,72.5,1.4,28.35,494.0,797.73,591.88
2018,10,14,15,0,841.0,70.0,1.5,28.2,452.0,764.28,572.6
2018,10,14,15,15,814.0,67.0,1.5,28.2,405.0,714.12,539.95
2018,10,14,15,30,787.0,64.0,1.5,28.2,358.0,662.91,505.88
2018,10,14,15,45,736.5,60.5,1.65,27.45,305.5,594.38,460.58
2018,10,14,16,0,686.0,57.0,1.8,26.7,253.0,527.43,412.54
2018,10,14,16,15,535.5,53.0,1.6,25.55,188.0,406.58,319.79
2018,10,14,16,30,385.0,49.0,1.4,24.4,123.0,294.43,230.69
2018,10,14,16,45,296.0,38.5,1.2,23.2,85.0,218.6,167.67
2018,10,14,17,0,207.0,28.0,1.0,22.0,47.0,149.27,103.13
2018,10,14,17,15,120.0,16.0,1.0,21.2,25.5,62.57,0.0
2018,10,14,17,30,33.0,4.0,1.0,20.4,4.0,3.81,0.0
2018,10,14,17,45,16.5,2.0,1.0,19.6,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,6,15,103.0,9.0,1.25,13.6,14.0,8.58,0.0
2018,10,15,6,30,206.0,18.0,1.3,14.4,28.0,14.76,0.0
2018,10,15,6,45,320.0,30.5,1.35,15.2,67.0,24.47,14.24
2018,10,15,7,0,434.0,43.0,1.4,16.0,106.0,33.62,23.55
2018,10,15,7,15,472.5,51.5,1.65,16.9,145.0,38.62,28.32
2018,10,15,7,30,511.0,60.0,1.9,17.8,184.0,80.08,44.35
2018,10,15,7,45,589.5,67.0,2.15,18.75,240.5,129.97,77.24
2018,10,15,8,0,668.0,74.0,2.4,19.7,297.0,189.08,123.18
2018,10,15,8,15,703.0,78.5,2.45,20.55,344.0,244.11,170.32
2018,10,15,8,30,738.0,83.0,2.5,21.4,391.0,302.43,220.64
2018,10,15,8,45,806.5,78.0,2.55,22.25,447.5,368.21,275.57
2018,10,15,9,0,875.0,73.0,2.6,23.1,504.0,439.01,333.38
2018,10,15,9,15,902.0,72.0,2.5,23.8,547.0,498.52,381.34
2018,10,15,9,30,929.0,71.0,2.4,24.5,590.0,558.72,428.03
2018,10,15,9,45,938.0,73.5,2.25,25.2,623.0,612.62,468.05
2018,10,15,10,0,947.0,76.0,2.1,25.9,656.0,664.92,505.19
2018,10,15,10,15,954.5,77.0,1.95,26.3,682.0,712.81,538.34
2018,10,15,10,30,962.0,78.0,1.8,26.7,708.0,758.45,567.32
2018,10,15,10,45,966.5,79.0,1.65,27.15,726.0,799.41,591.57
2018,10,15,11,0,971.0,80.0,1.5,27.6,744.0,837.47,613.26
2018,10,15,11,15,973.5,80.5,1.45,27.8,754.5,870.31,632.82
2018,10,15,11,30,976.0,81.0,1.4,28.0,765.0,899.78,650.07
2018,10,15,11,45,976.5,81.0,1.4,28.2,766.5,923.5,664.23
2018,10,15,12,0,977.0,81.0,1.4,28.4,768.0,943.51,676.13
2018,10,15,12,15,975.0,81.0,1.5,28.5,761.5,957.51,686.04
2018,10,15,12,30,973.0,81.0,1.6,28.6,755.0,967.6,693.67
2018,10,15,12,45,967.5,80.5,1.7,28.7,739.0,970.01,696.61
2018,10,15,13,0,962.0,80.0,1.8,28.8,723.0,968.44,697.22
2018,10,15,13,15,954.5,79.5,1.95,28.75,700.0,961.15,695.32
2018,10,15,13,30,947.0,79.0,2.1,28.7,677.0,950.03,690.99
2018,10,15,13,45,936.5,77.5,2.2,28.65,646.0,931.33,681.22
2018,10,15,14,0,926.0,76.0,2.3,28.6,615.0,909.1,669.15
2018,10,15,14,15,912.5,73.5,2.35,28.4,577.5,879.72,652.21
2018,10,15,14,30,899.0,71.0,2.4,28.2,540.0,847.3,633.09
2018,10,15,14,45,880.5,69.0,2.5,28.0,497.5,808.67,609.81
2018,10,15,15,0,862.0,67.0,2.6,27.8,455.0,767.81,584.48
2018,10,15,15,15,835.5,64.0,2.6,27.8,407.5,724.04,555.46
2018,10,15,15,30,809.0,61.0,2.6,27.8,360.0,672.53,520.2
2018,10,15,15,45,770.0,57.5,2.55,27.0,309.5,611.15,478.02
2018,10,15,16,0,731.0,54.0,2.5,26.2,259.0,550.39,433.06
2018,10,15,16,15,669.0,49.0,2.2,25.0,208.0,475.21,374.37
2018,10,15,16,30,607.0,44.0,1.9,23.8,157.0,403.54,315.69
2018,10,15,16,45,500.5,36.5,1.6,22.55,110.5,316.82,242.57
2018,10,15,17,0,394.0,29.0,1.3,21.3,64.0,235.3,159.4
2018,10,15,17,15,226.5,18.0,1.25,20.55,35.0,105.81,0.0
2018,10,15,17,30,59.0,7.0,1.2,19.8,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,16,6,15,94.5,9.5,0.4,14.95,13.5,9.05,0.0
2018,10,16,6,30,189.0,19.0,0.4,15.5,27.0,15.93,0.0
2018,10,16,6,45,350.5,29.0,0.35,16.05,69.5,23.22,12.97
2018,10,16,7,0,512.0,39.0,0.3,16.6,112.0,30.2,20.55
2018,10,16,7,15,592.5,45.0,0.35,17.45,162.0,36.47,26.42
2018,10,16,7,30,673.0,51.0,0.4,18.3,212.0,84.49,42.65
2018,10,16,7,45,667.5,62.5,0.5,19.15,252.0,134.97,77.56
2018,10,16,8,0,662.0,74.0,0.6,20.0,292.0,187.25,120.87
2018,10,16,8,15,724.5,74.5,0.6,21.0,346.5,246.96,169.7
2018,10,16,8,30,787.0,75.0,0.6,22.0,401.0,310.54,222.08
2018,10,16,8,45,842.5,71.0,0.65,23.0,453.5,373.22,273.44
2018,10,16,9,0,898.0,67.0,0.7,24.0,506.0,441.35,327.54
2018,10,16,9,15,912.5,69.0,0.65,24.7,545.5,499.01,372.23
2018,10,16,9,30,927.0,71.0,0.6,25.4,585.0,556.14,414.55
2018,10,16,9,45,937.5,73.0,0.5,26.05,618.5,610.19,452.33
2018,10,16,10,0,948.0,75.0,0.4,26.7,652.0,662.77,487.23
2018,10,16,10,15,955.5,76.5,0.4,27.15,678.0,711.12,519.56
2018,10,16,10,30,963.0,78.0,0.4,27.6,704.0,757.24,548.21
2018,10,16,10,45,967.0,78.5,0.4,28.05,721.5,797.24,571.71
2018,10,16,11,0,971.0,79.0,0.4,28.5,739.0,834.3,593.1
2018,10,16,11,15,972.5,79.5,0.55,28.75,748.5,866.25,614.39
2018,10,16,11,30,974.0,80.0,0.7,29.0,758.0,894.78,633.65
2018,10,16,11,45,974.0,79.5,0.8,29.3,759.0,917.38,648.25
2018,10,16,12,0,974.0,79.0,0.9,29.6,760.0,936.25,660.68
2018,10,16,12,15,971.5,79.0,1.05,29.7,753.0,949.68,671.27
2018,10,16,12,30,969.0,79.0,1.2,29.8,746.0,959.2,679.54
2018,10,16,12,45,965.0,78.5,1.3,29.9,731.0,962.86,683.47
2018,10,16,13,0,961.0,78.0,1.4,30.0,716.0,962.58,685.12
2018,10,16,13,15,954.5,77.0,1.5,29.95,693.0,955.54,683.05
2018,10,16,13,30,948.0,76.0,1.6,29.9,670.0,944.66,678.68
2018,10,16,13,45,937.5,75.0,1.7,29.9,639.5,926.5,669.56
2018,10,16,14,0,927.0,74.0,1.8,29.9,609.0,904.84,658.18
2018,10,16,14,15,912.5,72.0,1.9,29.7,571.5,875.19,641.98
2018,10,16,14,30,898.0,70.0,2.0,29.5,534.0,842.56,623.57
2018,10,16,14,45,878.0,68.0,2.05,29.3,491.0,802.76,599.53
2018,10,16,15,0,858.0,66.0,2.1,29.1,448.0,760.84,573.58
2018,10,16,15,15,831.0,63.0,2.1,29.1,400.5,716.87,544.8
2018,10,16,15,30,804.0,60.0,2.1,29.1,353.0,665.25,509.89
2018,10,16,15,45,764.0,56.5,2.05,28.2,303.0,603.51,468.04
2018,10,16,16,0,724.0,53.0,2.0,27.3,253.0,542.5,423.31
2018,10,16,16,15,660.5,48.0,1.75,26.0,202.0,466.97,364.95
2018,10,16,16,30,597.0,43.0,1.5,24.7,151.0,395.1,306.62
2018,10,16,16,45,488.0,35.5,1.3,23.35,105.5,308.07,233.77
2018,10,16,17,0,379.0,28.0,1.1,22.0,60.0,225.01,145.8
2018,10,16,17,15,217.0,17.0,1.1,21.3,32.5,100.53,0.0
2018,10,16,17,30,55.0,6.0,1.1,20.6,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.1,19.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,90.5,9.0,0.4,15.65,13.0,8.58,0.0
2018,10,17,6,30,181.0,18.0,0.4,16.0,26.0,17.16,0.0
2018,10,17,6,45,308.5,29.5,0.45,16.4,64.0,23.85,13.12
2018,10,17,7,0,436.0,41.0,0.5,16.8,102.0,32.14,22.12
2018,10,17,7,15,515.5,48.5,0.65,17.5,149.0,36.4,26.3
2018,10,17,7,30,595.0,56.0,0.8,18.2,196.0,80.7,42.34
2018,10,17,7,45,623.5,64.5,0.9,18.9,241.0,130.67,76.18
2018,10,17,8,0,652.0,73.0,1.0,19.6,286.0,183.77,118.93
2018,10,17,8,15,717.5,73.0,1.05,20.65,340.0,242.95,167.59
2018,10,17,8,30,783.0,73.0,1.1,21.7,394.0,306.38,220.37
2018,10,17,8,45,819.0,73.0,1.1,22.8,441.0,365.59,269.8
2018,10,17,9,0,855.0,73.0,1.1,23.9,488.0,427.32,319.61
2018,10,17,9,15,871.5,75.0,1.1,24.65,527.0,484.42,364.76
2018,10,17,9,30,888.0,77.0,1.1,25.4,566.0,540.48,407.39
2018,10,17,9,45,900.0,78.5,1.05,26.1,598.5,592.96,445.52
2018,10,17,10,0,912.0,80.0,1.0,26.8,631.0,644.19,481.21
2018,10,17,10,15,920.0,81.0,1.05,27.2,656.5,690.77,513.97
2018,10,17,10,30,928.0,82.0,1.1,27.6,682.0,735.24,543.62
2018,10,17,10,45,932.5,83.0,1.15,27.95,699.5,774.82,568.69
2018,10,17,11,0,937.0,84.0,1.2,28.3,717.0,811.61,591.76
2018,10,17,11,15,940.0,84.5,1.3,28.5,727.0,843.71,612.64
2018,10,17,11,30,943.0,85.0,1.4,28.7,737.0,872.59,631.46
2018,10,17,11,45,943.5,85.0,1.5,28.95,738.5,895.46,646.35
2018,10,17,12,0,944.0,85.0,1.6,29.2,740.0,914.75,659.06
2018,10,17,12,15,942.0,84.5,1.65,29.25,733.0,927.61,667.72
2018,10,17,12,30,940.0,84.0,1.7,29.3,726.0,936.68,674.17
2018,10,17,12,45,935.0,84.0,1.8,29.35,711.5,939.84,677.62
2018,10,17,13,0,930.0,84.0,1.9,29.4,697.0,939.17,678.81
2018,10,17,13,15,923.5,82.5,1.9,29.3,674.0,931.61,675.01
2018,10,17,13,30,917.0,81.0,1.9,29.2,651.0,920.34,669.02
2018,10,17,13,45,906.5,79.5,1.95,29.05,621.0,901.91,659.17
2018,10,17,14,0,896.0,78.0,2.0,28.9,591.0,880.1,647.15
2018,10,17,14,15,881.0,76.5,2.05,28.65,554.5,851.24,630.65
2018,10,17,14,30,866.0,75.0,2.1,28.4,518.0,819.56,612.11
2018,10,17,14,45,846.5,72.0,2.1,28.15,475.5,786.64,592.06
2018,10,17,15,0,827.0,69.0,2.1,27.9,433.0,744.56,565.34
2018,10,17,15,15,798.5,66.0,2.1,27.9,386.5,693.94,531.53
2018,10,17,15,30,770.0,63.0,2.1,27.9,340.0,642.44,496.26
2018,10,17,15,45,729.0,58.5,2.05,26.95,290.5,580.17,453.33
2018,10,17,16,0,688.0,54.0,2.0,26.0,241.0,518.81,407.64
2018,10,17,16,15,601.0,50.5,1.8,24.8,189.5,437.24,343.86
2018,10,17,16,30,514.0,47.0,1.6,23.6,138.0,358.31,279.59
2018,10,17,16,45,379.0,37.5,1.4,22.45,92.5,255.64,194.37
2018,10,17,17,0,244.0,28.0,1.2,21.3,47.0,162.76,99.55
2018,10,17,17,15,131.5,15.5,1.15,20.5,24.5,65.51,0.0
2018,10,17,17,30,19.0,3.0,1.1,19.7,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
