Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,18,6,15,64.0,7.5,0.95,14.6,10.0,0.0,0.0
2018,10,18,6,30,128.0,15.0,1.0,15.1,20.0,14.3,0.0
2018,10,18,6,45,190.5,27.5,1.0,15.55,47.5,21.46,10.92
2018,10,18,7,0,253.0,40.0,1.0,16.0,75.0,30.61,20.8
2018,10,18,7,15,302.0,51.0,1.2,16.7,109.5,38.2,27.91
2018,10,18,7,30,351.0,62.0,1.4,17.4,144.0,70.5,42.19
2018,10,18,7,45,383.0,80.5,1.6,18.1,188.5,114.36,73.52
2018,10,18,8,0,415.0,99.0,1.8,18.8,233.0,162.32,111.95
2018,10,18,8,15,568.5,91.0,1.8,19.75,304.5,220.8,156.15
2018,10,18,8,30,722.0,83.0,1.8,20.7,376.0,294.82,214.73
2018,10,18,8,45,789.5,77.5,1.8,21.65,430.0,358.3,267.44
2018,10,18,9,0,857.0,72.0,1.8,22.6,484.0,426.61,322.87
2018,10,18,9,15,874.0,74.0,1.8,23.5,523.5,483.15,368.31
2018,10,18,9,30,891.0,76.0,1.8,24.4,563.0,539.48,411.86
2018,10,18,9,45,902.5,78.0,1.85,25.25,595.5,592.23,451.45
2018,10,18,10,0,914.0,80.0,1.9,26.1,628.0,643.68,488.73
2018,10,18,10,15,922.0,81.0,1.85,26.6,653.5,690.26,521.45
2018,10,18,10,30,930.0,82.0,1.8,27.1,679.0,734.72,550.9
2018,10,18,10,45,935.5,82.0,1.75,27.6,696.5,773.94,575.05
2018,10,18,11,0,941.0,82.0,1.7,28.1,714.0,810.42,597.01
2018,10,18,11,15,943.5,83.0,1.6,28.4,724.0,842.69,615.85
2018,10,18,11,30,946.0,84.0,1.5,28.7,734.0,871.72,632.31
2018,10,18,11,45,946.5,84.0,1.45,28.95,735.5,894.57,645.35
2018,10,18,12,0,947.0,84.0,1.4,29.2,737.0,913.83,656.12
2018,10,18,12,15,945.0,84.0,1.35,29.35,730.5,927.24,663.49
2018,10,18,12,30,943.0,84.0,1.3,29.5,724.0,936.86,668.6
2018,10,18,12,45,938.5,83.5,1.2,29.65,709.0,939.86,668.93
2018,10,18,13,0,934.0,83.0,1.1,29.8,694.0,939.03,666.99
2018,10,18,13,15,927.0,81.5,1.05,29.8,671.0,930.98,661.93
2018,10,18,13,30,920.0,80.0,1.0,29.8,648.0,919.2,654.75
2018,10,18,13,45,910.0,78.5,0.9,29.75,618.0,901.18,643.09
2018,10,18,14,0,900.0,77.0,0.8,29.7,588.0,879.74,629.41
2018,10,18,14,15,885.5,75.5,0.8,29.5,551.5,851.25,613.39
2018,10,18,14,30,871.0,74.0,0.8,29.3,515.0,819.91,595.47
2018,10,18,14,45,851.0,71.5,0.75,29.1,473.0,787.1,575.63
2018,10,18,15,0,831.0,69.0,0.7,28.9,431.0,745.19,549.5
2018,10,18,15,15,802.5,65.5,0.7,28.9,384.0,693.89,516.86
2018,10,18,15,30,774.0,62.0,0.7,28.9,337.0,641.71,482.76
2018,10,18,15,45,731.5,58.0,0.75,28.05,287.5,579.03,441.79
2018,10,18,16,0,689.0,54.0,0.8,27.2,238.0,517.34,397.9
2018,10,18,16,15,591.0,50.5,0.85,25.95,185.0,429.73,332.4
2018,10,18,16,30,493.0,47.0,0.9,24.7,132.0,345.55,266.22
2018,10,18,16,45,378.5,36.5,0.9,23.45,89.0,253.2,190.06
2018,10,18,17,0,264.0,26.0,0.9,22.2,46.0,167.22,93.85
2018,10,18,17,15,144.5,14.5,0.95,21.4,24.0,69.18,0.0
2018,10,18,17,30,25.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.0,19.85,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,19,6,15,35.5,7.0,1.05,15.9,8.5,0.0,0.0
2018,10,19,6,30,71.0,14.0,1.0,16.4,17.0,13.34,0.0
2018,10,19,6,45,159.0,29.0,0.95,16.9,47.0,22.71,11.35
2018,10,19,7,0,247.0,44.0,0.9,17.4,77.0,33.87,23.39
2018,10,19,7,15,374.5,54.0,1.1,18.25,128.0,41.56,30.61
2018,10,19,7,30,502.0,64.0,1.3,19.1,179.0,81.25,46.05
2018,10,19,7,45,528.0,73.0,1.55,20.0,219.0,125.6,75.95
2018,10,19,8,0,554.0,82.0,1.8,20.9,259.0,172.87,113.78
2018,10,19,8,15,594.0,90.0,1.85,21.85,306.0,225.29,157.48
2018,10,19,8,30,634.0,98.0,1.9,22.8,353.0,281.79,204.97
2018,10,19,8,45,728.0,89.5,2.0,23.75,413.0,345.45,256.7
2018,10,19,9,0,822.0,81.0,2.1,24.7,473.0,419.08,315.54
2018,10,19,9,15,847.0,81.0,2.1,25.55,513.5,475.98,361.03
2018,10,19,9,30,872.0,81.0,2.1,26.4,554.0,533.19,405.18
2018,10,19,9,45,886.5,82.0,2.15,27.25,587.0,585.66,444.51
2018,10,19,10,0,901.0,83.0,2.2,28.1,620.0,637.12,481.78
2018,10,19,10,15,909.5,84.5,2.2,28.6,645.5,683.94,515.0
2018,10,19,10,30,918.0,86.0,2.2,29.1,671.0,728.72,545.39
2018,10,19,10,45,923.5,87.0,2.2,29.65,689.0,768.54,570.38
2018,10,19,11,0,929.0,88.0,2.2,30.2,707.0,805.68,593.27
2018,10,19,11,15,932.0,88.0,2.15,30.55,716.5,836.88,612.08
2018,10,19,11,30,935.0,88.0,2.1,30.9,726.0,864.89,628.67
2018,10,19,11,45,935.5,88.5,2.0,31.25,728.0,888.03,641.54
2018,10,19,12,0,936.0,89.0,1.9,31.6,730.0,907.64,652.05
2018,10,19,12,15,933.0,88.5,1.75,31.7,722.5,919.45,657.66
2018,10,19,12,30,930.0,88.0,1.6,31.8,715.0,927.48,660.9
2018,10,19,12,45,924.0,88.5,1.45,31.95,700.0,930.23,660.67
2018,10,19,13,0,918.0,89.0,1.3,32.1,685.0,929.2,658.13
2018,10,19,13,15,910.5,88.0,1.2,32.0,662.5,921.37,652.81
2018,10,19,13,30,903.0,87.0,1.1,31.9,640.0,909.89,645.39
2018,10,19,13,45,892.0,85.0,0.95,31.85,609.5,890.63,632.26
2018,10,19,14,0,881.0,83.0,0.8,31.8,579.0,868.04,617.15
2018,10,19,14,15,866.0,81.0,0.8,31.6,542.5,846.12,605.36
2018,10,19,14,30,851.0,79.0,0.8,31.4,506.0,814.08,587.01
2018,10,19,14,45,830.0,76.0,0.75,31.15,463.5,773.4,562.28
2018,10,19,15,0,809.0,73.0,0.7,30.9,421.0,730.72,535.9
2018,10,19,15,15,779.0,70.0,0.7,30.9,375.0,679.69,503.49
2018,10,19,15,30,749.0,67.0,0.7,30.9,329.0,627.88,469.68
2018,10,19,15,45,699.5,63.0,0.75,29.85,279.0,561.48,425.99
2018,10,19,16,0,650.0,59.0,0.8,28.8,229.0,501.16,383.24
2018,10,19,16,15,544.5,53.5,0.85,27.55,175.5,404.87,311.52
2018,10,19,16,30,439.0,48.0,0.9,26.3,122.0,316.45,242.29
2018,10,19,16,45,326.5,37.0,0.95,25.05,81.5,227.44,168.86
2018,10,19,17,0,214.0,26.0,1.0,23.8,41.0,142.95,70.14
2018,10,19,17,15,116.5,14.5,1.05,23.15,21.5,58.15,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.5,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,21.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,6,15,26.0,6.5,1.05,16.75,7.5,0.0,0.0
2018,10,20,6,30,52.0,13.0,1.0,17.3,15.0,12.39,0.0
2018,10,20,6,45,167.5,28.5,0.95,17.85,48.0,22.38,10.49
2018,10,20,7,0,283.0,44.0,0.9,18.4,81.0,34.0,23.31
2018,10,20,7,15,397.0,52.0,1.1,19.35,128.0,39.97,29.04
2018,10,20,7,30,511.0,60.0,1.3,20.3,175.0,77.6,42.73
2018,10,20,7,45,544.0,69.5,1.5,21.25,218.0,123.71,73.38
2018,10,20,8,0,577.0,79.0,1.7,22.2,261.0,173.56,112.72
2018,10,20,8,15,595.0,90.0,1.7,23.2,303.0,224.78,156.02
2018,10,20,8,30,613.0,101.0,1.7,24.2,345.0,277.55,200.77
2018,10,20,8,45,690.0,96.5,1.7,25.25,400.0,337.69,249.35
2018,10,20,9,0,767.0,92.0,1.7,26.3,455.0,406.17,303.45
2018,10,20,9,15,822.5,85.5,1.65,27.2,503.0,467.78,351.39
2018,10,20,9,30,878.0,79.0,1.6,28.1,551.0,532.67,400.14
2018,10,20,9,45,890.0,80.5,1.55,29.05,583.5,584.41,437.61
2018,10,20,10,0,902.0,82.0,1.5,30.0,616.0,634.92,472.73
2018,10,20,10,15,910.5,83.0,1.4,30.4,641.0,681.15,504.23
2018,10,20,10,30,919.0,84.0,1.3,30.8,666.0,725.34,532.74
2018,10,20,10,45,924.5,85.0,1.2,31.2,684.0,765.09,556.15
2018,10,20,11,0,930.0,86.0,1.1,31.6,702.0,802.16,577.3
2018,10,20,11,15,932.5,86.5,1.1,31.75,711.5,833.45,596.25
2018,10,20,11,30,935.0,87.0,1.1,31.9,721.0,861.52,613.13
2018,10,20,11,45,935.5,87.0,1.1,32.05,722.5,884.03,626.49
2018,10,20,12,0,936.0,87.0,1.1,32.2,724.0,903.0,637.74
2018,10,20,12,15,933.5,86.5,1.1,32.2,716.5,915.17,645.26
2018,10,20,12,30,931.0,86.0,1.1,32.2,709.0,923.58,650.65
2018,10,20,12,45,926.5,85.0,1.15,32.2,694.0,925.86,653.22
2018,10,20,13,0,922.0,84.0,1.2,32.2,679.0,924.36,653.63
2018,10,20,13,15,914.5,83.5,1.25,32.05,656.5,917.04,650.98
2018,10,20,13,30,907.0,83.0,1.3,31.9,634.0,906.08,646.19
2018,10,20,13,45,896.5,81.5,1.35,31.75,604.0,887.77,636.83
2018,10,20,14,0,886.0,80.0,1.4,31.6,574.0,866.13,625.38
2018,10,20,14,15,870.5,78.0,1.4,31.35,537.5,836.5,608.35
2018,10,20,14,30,855.0,76.0,1.4,31.1,501.0,811.11,594.01
2018,10,20,14,45,833.0,73.5,1.45,30.85,458.5,770.21,569.62
2018,10,20,15,0,811.0,71.0,1.5,30.6,416.0,727.36,543.45
2018,10,20,15,15,781.0,68.0,1.5,30.6,370.0,676.37,509.98
2018,10,20,15,30,751.0,65.0,1.5,30.6,324.0,624.62,475.09
2018,10,20,15,45,706.5,60.5,1.45,29.6,275.0,561.07,431.26
2018,10,20,16,0,662.0,56.0,1.4,28.6,226.0,498.67,385.32
2018,10,20,16,15,592.5,49.0,1.3,27.35,177.0,425.39,328.8
2018,10,20,16,30,523.0,42.0,1.2,26.1,128.0,352.72,270.05
2018,10,20,16,45,384.5,33.5,1.1,24.85,84.5,250.68,185.14
2018,10,20,17,0,246.0,25.0,1.0,23.6,41.0,153.5,62.41
2018,10,20,17,15,132.0,14.0,1.0,23.0,21.5,63.23,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,21.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,6,15,38.0,5.5,0.75,16.1,6.5,0.0,0.0
2018,10,21,6,30,76.0,11.0,0.7,16.5,13.0,10.48,0.0
2018,10,21,6,45,104.0,20.0,0.65,16.9,29.5,15.49,5.1
2018,10,21,7,0,132.0,29.0,0.6,17.3,46.0,21.98,13.14
2018,10,21,7,15,207.0,42.0,0.7,17.95,82.0,31.32,21.71
2018,10,21,7,30,282.0,55.0,0.8,18.6,118.0,59.72,35.57
2018,10,21,7,45,146.5,79.5,0.9,19.2,112.5,86.17,60.13
2018,10,21,8,0,11.0,104.0,1.0,19.8,107.0,96.69,74.51
2018,10,21,8,15,230.0,111.5,1.1,20.7,201.5,155.92,114.78
2018,10,21,8,30,449.0,119.0,1.2,21.6,296.0,243.42,179.89
2018,10,21,8,45,641.0,96.5,1.3,22.55,380.5,319.49,238.25
2018,10,21,9,0,833.0,74.0,1.4,23.5,465.0,413.94,311.3
2018,10,21,9,15,849.5,77.0,1.45,24.4,503.5,470.21,356.18
2018,10,21,9,30,866.0,80.0,1.5,25.3,542.0,525.95,399.2
2018,10,21,9,45,877.5,82.0,1.55,26.2,574.0,577.27,437.48
2018,10,21,10,0,889.0,84.0,1.6,27.1,606.0,627.35,473.53
2018,10,21,10,15,897.5,85.0,1.65,27.5,631.0,672.96,506.29
2018,10,21,10,30,906.0,86.0,1.7,27.9,656.0,716.57,536.61
2018,10,21,10,45,910.5,87.0,1.7,28.3,673.0,755.06,560.97
2018,10,21,11,0,915.0,88.0,1.7,28.7,690.0,790.85,583.26
2018,10,21,11,15,918.0,88.5,1.75,29.0,699.5,822.03,603.03
2018,10,21,11,30,921.0,89.0,1.8,29.3,709.0,850.09,620.71
2018,10,21,11,45,921.0,89.0,1.8,29.55,710.5,871.83,633.91
2018,10,21,12,0,921.0,89.0,1.8,29.8,712.0,890.07,644.93
2018,10,21,12,15,915.5,90.5,1.85,29.85,704.5,901.66,652.82
2018,10,21,12,30,910.0,92.0,1.9,29.9,697.0,909.54,658.52
2018,10,21,12,45,901.0,93.0,1.95,29.95,681.0,910.06,659.63
2018,10,21,13,0,892.0,94.0,2.0,30.0,665.0,906.88,658.58
2018,10,21,13,15,884.0,93.0,2.05,29.9,642.5,898.66,654.81
2018,10,21,13,30,876.0,92.0,2.1,29.8,620.0,886.93,648.88
2018,10,21,13,45,864.5,90.0,2.2,29.65,590.0,874.95,643.47
2018,10,21,14,0,853.0,88.0,2.3,29.5,560.0,852.3,630.95
2018,10,21,14,15,837.0,86.0,2.35,29.25,524.0,822.8,613.62
2018,10,21,14,30,821.0,84.0,2.4,29.0,488.0,790.6,594.28
2018,10,21,14,45,798.5,80.5,2.5,28.7,446.0,748.97,568.49
2018,10,21,15,0,776.0,77.0,2.6,28.4,404.0,705.5,540.8
2018,10,21,15,15,744.0,73.5,2.6,28.4,358.5,653.56,505.15
2018,10,21,15,30,712.0,70.0,2.6,28.4,313.0,601.06,468.17
2018,10,21,15,45,665.5,64.5,2.55,27.35,264.5,540.88,424.64
2018,10,21,16,0,619.0,59.0,2.5,26.3,216.0,478.32,377.03
2018,10,21,16,15,537.0,53.0,2.2,25.05,167.5,396.89,312.22
2018,10,21,16,30,455.0,47.0,1.9,23.8,119.0,321.14,249.35
2018,10,21,16,45,312.0,35.5,1.6,22.6,76.5,216.99,160.94
2018,10,21,17,0,169.0,24.0,1.3,21.4,34.0,118.48,33.81
2018,10,21,17,15,84.5,12.0,1.25,20.7,17.0,43.17,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.5,1.0,12.75,9.0,0.0,0.0
2018,10,22,6,30,130.0,15.0,1.1,13.3,18.0,14.3,0.0
2018,10,22,6,45,209.0,21.0,1.2,13.8,40.0,16.45,5.25
2018,10,22,7,0,288.0,27.0,1.3,14.3,62.0,20.11,11.65
2018,10,22,7,15,247.0,28.5,1.35,14.8,68.5,19.9,11.93
2018,10,22,7,30,206.0,30.0,1.4,15.3,75.0,33.98,16.8
2018,10,22,7,45,103.0,36.5,1.5,15.85,59.0,44.3,27.6
2018,10,22,8,0,0.0,43.0,1.6,16.4,43.0,39.93,28.38
2018,10,22,8,15,0.0,64.0,1.6,17.15,64.0,59.53,44.77
2018,10,22,8,30,0.0,85.0,1.6,17.9,85.0,78.94,60.71
2018,10,22,8,45,10.0,127.0,1.65,18.7,131.5,121.11,94.87
2018,10,22,9,0,20.0,169.0,1.7,19.5,178.0,164.84,129.62
2018,10,22,9,15,22.5,184.5,1.75,20.3,195.5,182.16,142.76
2018,10,22,9,30,25.0,200.0,1.8,21.1,213.0,199.81,156.07
2018,10,22,9,45,94.0,225.0,1.85,21.9,279.0,267.36,208.85
2018,10,22,10,0,163.0,250.0,1.9,22.7,345.0,344.1,267.59
2018,10,22,10,15,453.0,193.5,1.9,23.3,473.0,495.76,384.62
2018,10,22,10,30,743.0,137.0,1.9,23.9,601.0,660.91,506.54
2018,10,22,10,45,830.5,111.5,1.9,24.5,643.5,725.12,550.92
2018,10,22,11,0,918.0,86.0,1.9,25.1,686.0,788.8,592.41
2018,10,22,11,15,921.0,87.0,1.9,25.6,696.0,820.53,611.76
2018,10,22,11,30,924.0,88.0,1.9,26.1,706.0,849.13,629.16
2018,10,22,11,45,924.5,87.5,1.9,26.6,707.0,870.72,641.86
2018,10,22,12,0,925.0,87.0,1.9,27.1,708.0,888.81,652.32
2018,10,22,12,15,923.0,87.0,1.9,27.4,701.5,901.73,660.0
2018,10,22,12,30,921.0,87.0,1.9,27.7,695.0,910.96,665.44
2018,10,22,12,45,916.5,86.0,1.95,27.95,680.0,913.12,667.11
2018,10,22,13,0,912.0,85.0,2.0,28.2,665.0,911.54,666.56
2018,10,22,13,15,905.0,84.0,2.05,28.15,642.5,904.07,663.11
2018,10,22,13,30,898.0,83.0,2.1,28.1,620.0,892.99,657.46
2018,10,22,13,45,887.0,81.0,2.2,28.0,590.0,873.74,647.07
2018,10,22,14,0,876.0,79.0,2.3,27.9,560.0,851.21,634.47
2018,10,22,14,15,860.0,77.5,2.35,27.65,524.0,822.02,617.22
2018,10,22,14,30,844.0,76.0,2.4,27.4,488.0,797.09,602.74
2018,10,22,14,45,821.5,73.5,2.5,27.1,446.0,756.18,577.29
2018,10,22,15,0,799.0,71.0,2.6,26.8,404.0,713.4,549.97
2018,10,22,15,15,768.0,67.5,2.6,26.8,358.0,661.63,514.25
2018,10,22,15,30,737.0,64.0,2.6,26.8,312.0,609.21,477.14
2018,10,22,15,45,673.5,61.0,2.8,25.7,261.0,535.75,424.42
2018,10,22,16,0,610.0,58.0,3.0,24.6,210.0,469.8,373.96
2018,10,22,16,15,527.5,51.0,2.9,23.5,161.5,387.56,307.79
2018,10,22,16,30,445.0,44.0,2.8,22.4,113.0,311.31,243.7
2018,10,22,16,45,329.0,33.5,2.75,21.3,74.0,222.19,164.85
2018,10,22,17,0,213.0,23.0,2.7,20.2,35.0,133.24,17.64
2018,10,22,17,15,106.5,11.5,2.7,19.45,17.5,50.71,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,17.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,6,15,57.0,6.5,1.55,11.85,8.0,0.0,0.0
2018,10,23,6,30,114.0,13.0,1.6,12.2,16.0,12.39,0.0
2018,10,23,6,45,263.5,25.5,1.7,12.55,51.5,20.98,7.27
2018,10,23,7,0,413.0,38.0,1.8,12.9,87.0,30.45,20.55
2018,10,23,7,15,401.5,44.0,1.75,13.5,110.5,33.28,23.78
2018,10,23,7,30,390.0,50.0,1.7,14.1,134.0,60.48,33.78
2018,10,23,7,45,237.5,82.0,1.7,14.7,137.0,98.23,67.45
2018,10,23,8,0,85.0,114.0,1.7,15.3,140.0,116.6,89.37
2018,10,23,8,15,202.5,127.0,1.65,16.15,202.0,162.59,123.34
2018,10,23,8,30,320.0,140.0,1.6,17.0,264.0,222.83,170.13
2018,10,23,8,45,368.0,148.0,1.6,17.8,306.0,269.09,207.93
2018,10,23,9,0,416.0,156.0,1.6,18.6,348.0,319.17,248.46
2018,10,23,9,15,616.0,124.0,1.6,19.45,434.5,406.8,316.72
2018,10,23,9,30,816.0,92.0,1.6,20.3,521.0,510.06,395.9
2018,10,23,9,45,842.0,90.5,1.6,21.15,556.5,563.95,436.53
2018,10,23,10,0,868.0,89.0,1.6,22.0,592.0,617.95,476.17
2018,10,23,10,15,871.5,92.0,1.65,22.65,615.0,662.05,508.01
2018,10,23,10,30,875.0,95.0,1.7,23.3,638.0,700.94,535.42
2018,10,23,10,45,842.5,108.5,1.7,23.95,643.0,728.67,552.85
2018,10,23,11,0,810.0,122.0,1.7,24.6,648.0,748.43,564.35
2018,10,23,11,15,772.0,137.0,1.8,25.0,644.0,763.42,574.03
2018,10,23,11,30,734.0,152.0,1.9,25.4,640.0,771.77,579.28
2018,10,23,11,45,676.5,172.0,2.0,25.75,622.5,764.7,574.25
2018,10,23,12,0,619.0,192.0,2.1,26.1,605.0,752.38,564.89
2018,10,23,12,15,671.5,171.0,2.25,26.15,615.0,786.97,590.78
2018,10,23,12,30,724.0,150.0,2.4,26.2,625.0,819.07,613.67
2018,10,23,12,45,760.0,135.5,2.6,26.2,624.0,841.06,630.25
2018,10,23,13,0,796.0,121.0,2.8,26.2,623.0,855.69,642.01
2018,10,23,13,15,685.0,149.0,2.9,26.0,570.5,795.3,602.24
2018,10,23,13,30,574.0,177.0,3.0,25.8,518.0,721.71,552.32
2018,10,23,13,45,474.0,194.5,3.1,25.6,466.5,651.88,502.42
2018,10,23,14,0,374.0,212.0,3.2,25.4,415.0,568.63,441.71
2018,10,23,14,15,346.0,201.0,3.2,25.1,379.5,528.08,413.08
2018,10,23,14,30,318.0,190.0,3.2,24.8,344.0,487.22,383.51
2018,10,23,14,45,209.0,177.5,3.15,24.45,275.0,367.78,291.73
2018,10,23,15,0,100.0,165.0,3.1,24.1,206.0,266.89,211.58
2018,10,23,15,15,284.5,129.5,3.1,24.1,228.0,368.32,296.14
2018,10,23,15,30,469.0,94.0,3.1,24.1,250.0,456.8,367.27
2018,10,23,15,45,459.0,83.5,2.85,23.3,216.5,420.58,338.54
2018,10,23,16,0,449.0,73.0,2.6,22.5,183.0,383.85,308.63
2018,10,23,16,15,324.5,62.5,2.25,21.55,132.5,281.96,225.23
2018,10,23,16,30,200.0,52.0,1.9,20.6,82.0,191.09,149.24
2018,10,23,16,45,120.0,35.5,1.55,19.65,51.5,114.78,82.83
2018,10,23,17,0,40.0,19.0,1.2,18.7,21.0,42.18,0.0
2018,10,23,17,15,20.0,9.5,1.2,18.1,10.5,16.47,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,24,6,15,56.5,6.0,0.7,12.45,7.0,0.0,0.0
2018,10,24,6,30,113.0,12.0,0.6,13.0,14.0,11.44,0.0
2018,10,24,6,45,176.5,22.0,0.55,13.55,37.0,17.28,3.9
2018,10,24,7,0,240.0,32.0,0.5,14.1,60.0,24.62,15.42
2018,10,24,7,15,274.5,43.5,0.55,14.95,90.0,32.8,23.22
2018,10,24,7,30,309.0,55.0,0.6,15.8,120.0,60.04,35.82
2018,10,24,7,45,372.5,72.0,0.65,16.7,170.0,103.16,65.12
2018,10,24,8,0,436.0,89.0,0.7,17.6,220.0,154.1,104.24
2018,10,24,8,15,604.5,78.5,0.6,18.55,292.0,213.0,147.79
2018,10,24,8,30,773.0,68.0,0.5,19.5,364.0,290.54,207.98
2018,10,24,8,45,817.0,66.5,0.4,20.4,411.5,349.52,256.76
2018,10,24,9,0,861.0,65.0,0.3,21.3,459.0,412.48,306.96
2018,10,24,9,15,874.5,68.0,0.35,22.45,496.5,467.95,350.62
2018,10,24,9,30,888.0,71.0,0.4,23.6,534.0,522.88,392.11
2018,10,24,9,45,896.0,73.5,0.5,24.75,565.0,573.45,429.36
2018,10,24,10,0,904.0,76.0,0.6,25.9,596.0,622.42,464.17
2018,10,24,10,15,911.0,77.5,0.8,26.4,620.5,667.88,497.85
2018,10,24,10,30,918.0,79.0,1.0,26.9,645.0,711.19,529.16
2018,10,24,10,45,922.5,80.0,1.15,27.45,662.0,749.81,554.58
2018,10,24,11,0,927.0,81.0,1.3,28.0,679.0,785.69,578.02
2018,10,24,11,15,929.0,81.5,1.5,28.1,688.0,816.16,599.38
2018,10,24,11,30,931.0,82.0,1.7,28.2,697.0,843.42,618.66
2018,10,24,11,45,930.5,82.5,1.85,28.3,698.0,865.28,633.93
2018,10,24,12,0,930.0,83.0,2.0,28.4,699.0,883.6,647.0
2018,10,24,12,15,927.0,83.0,2.2,28.35,691.5,895.6,656.9
2018,10,24,12,30,924.0,83.0,2.4,28.3,684.0,903.89,664.49
2018,10,24,12,45,919.0,82.0,2.55,28.2,668.5,905.53,667.51
2018,10,24,13,0,914.0,81.0,2.7,28.1,653.0,903.43,668.2
2018,10,24,13,15,905.0,79.5,2.85,27.95,629.5,893.54,663.92
2018,10,24,13,30,896.0,78.0,3.0,27.8,606.0,880.06,657.3
2018,10,24,13,45,884.0,76.5,3.2,27.6,575.5,860.54,647.0
2018,10,24,14,0,872.0,75.0,3.4,27.4,545.0,837.8,634.37
2018,10,24,14,15,855.0,73.0,3.4,27.2,508.5,807.26,615.1
2018,10,24,14,30,838.0,71.0,3.4,27.0,472.0,780.98,598.71
2018,10,24,14,45,815.5,68.5,3.45,26.75,430.5,740.36,572.2
2018,10,24,15,0,793.0,66.0,3.5,26.5,389.0,697.92,543.91
2018,10,24,15,15,761.5,63.0,3.5,26.5,344.0,646.83,507.87
2018,10,24,15,30,730.0,60.0,3.5,26.5,299.0,595.2,470.49
2018,10,24,15,45,597.0,64.5,3.15,25.7,239.5,490.74,390.34
2018,10,24,16,0,464.0,69.0,2.8,24.9,180.0,390.34,310.67
2018,10,24,16,15,331.5,60.0,2.4,23.8,130.0,281.95,223.16
2018,10,24,16,30,199.0,51.0,2.0,22.7,80.0,189.1,146.11
2018,10,24,16,45,178.5,35.0,1.6,21.6,53.5,152.09,108.67
2018,10,24,17,0,158.0,19.0,1.2,20.5,27.0,102.68,0.0
2018,10,24,17,15,79.0,9.5,1.2,19.95,13.5,38.18,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,13.8,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.1,15.0,12.39,0.0
2018,10,25,6,45,268.5,23.5,1.0,14.45,47.5,19.36,3.46
2018,10,25,7,0,407.0,34.0,1.1,14.8,80.0,27.0,17.24
2018,10,25,7,15,511.5,40.5,1.05,15.35,127.5,30.68,21.25
2018,10,25,7,30,616.0,47.0,1.0,15.9,175.0,70.87,35.94
2018,10,25,7,45,670.5,51.5,0.9,16.45,223.0,120.27,66.67
2018,10,25,8,0,725.0,56.0,0.8,17.0,271.0,175.82,109.94
2018,10,25,8,15,747.0,61.0,0.9,17.9,314.5,230.16,156.99
2018,10,25,8,30,769.0,66.0,1.0,18.8,358.0,286.19,206.14
2018,10,25,8,45,807.0,66.5,1.05,19.7,404.0,344.67,256.13
2018,10,25,9,0,845.0,67.0,1.1,20.6,450.0,406.5,307.43
2018,10,25,9,15,858.5,70.0,1.25,21.7,487.0,461.07,352.03
2018,10,25,9,30,872.0,73.0,1.4,22.8,524.0,515.13,394.64
2018,10,25,9,45,880.0,75.5,1.5,23.85,554.5,564.87,432.43
2018,10,25,10,0,888.0,78.0,1.6,24.9,585.0,613.06,467.76
2018,10,25,10,15,897.5,78.5,1.7,25.6,609.5,658.32,500.58
2018,10,25,10,30,907.0,79.0,1.8,26.3,634.0,701.64,531.17
2018,10,25,10,45,912.5,79.5,1.9,27.0,651.0,739.96,555.92
2018,10,25,11,0,918.0,80.0,2.0,27.7,668.0,775.63,578.64
2018,10,25,11,15,921.0,80.0,2.05,28.05,677.0,805.98,598.06
2018,10,25,11,30,924.0,80.0,2.1,28.4,686.0,833.19,615.35
2018,10,25,11,45,925.0,80.0,2.1,28.75,687.5,855.49,628.96
2018,10,25,12,0,926.0,80.0,2.1,29.1,689.0,874.33,640.34
2018,10,25,12,15,923.0,79.5,2.2,29.3,681.5,885.62,648.16
2018,10,25,12,30,920.0,79.0,2.3,29.5,674.0,893.21,653.73
2018,10,25,12,45,914.0,79.0,2.4,29.7,659.0,895.07,655.7
2018,10,25,13,0,908.0,79.0,2.5,29.9,644.0,893.22,655.4
2018,10,25,13,15,901.0,78.0,2.6,29.85,621.5,885.65,652.11
2018,10,25,13,30,894.0,77.0,2.7,29.8,599.0,874.52,646.58
2018,10,25,13,45,882.5,75.5,2.8,29.8,569.5,855.47,635.65
2018,10,25,14,0,871.0,74.0,2.9,29.8,540.0,833.18,622.55
2018,10,25,14,15,855.5,72.5,2.95,29.6,504.5,804.57,605.23
2018,10,25,14,30,840.0,71.0,3.0,29.4,469.0,780.15,590.66
2018,10,25,14,45,818.0,68.0,3.05,29.2,427.5,739.3,564.31
2018,10,25,15,0,796.0,65.0,3.1,29.0,386.0,696.61,536.18
2018,10,25,15,15,764.5,62.0,3.1,29.0,341.0,645.54,500.66
2018,10,25,15,30,733.0,59.0,3.1,29.0,296.0,593.92,463.79
2018,10,25,15,45,685.0,54.5,2.8,28.0,248.0,529.61,415.86
2018,10,25,16,0,637.0,50.0,2.5,27.0,200.0,466.86,366.7
2018,10,25,16,15,530.5,46.0,2.15,25.7,151.0,378.81,296.04
2018,10,25,16,30,424.0,42.0,1.8,24.4,102.0,294.52,225.92
2018,10,25,16,45,263.5,29.5,1.45,23.05,62.0,184.97,129.41
2018,10,25,17,0,103.0,17.0,1.1,21.7,22.0,75.69,0.0
2018,10,25,17,15,51.5,8.5,1.1,21.1,11.0,26.98,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.5,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,16.9,12.0,9.53,0.0
2018,10,26,6,45,265.0,21.0,0.85,17.3,45.5,17.06,0.57
2018,10,26,7,0,425.0,32.0,0.8,17.7,79.0,25.31,15.47
2018,10,26,7,15,501.0,39.5,0.95,18.7,122.0,29.94,20.25
2018,10,26,7,30,577.0,47.0,1.1,19.7,165.0,65.53,32.38
2018,10,26,7,45,567.5,60.0,1.25,20.7,201.0,113.52,64.46
2018,10,26,8,0,558.0,73.0,1.4,21.7,237.0,160.2,102.53
2018,10,26,8,15,627.5,75.0,1.35,22.7,288.0,213.14,145.15
2018,10,26,8,30,697.0,77.0,1.3,23.7,339.0,273.33,194.59
2018,10,26,8,45,764.5,72.0,1.3,24.65,390.0,334.14,244.54
2018,10,26,9,0,832.0,67.0,1.3,25.6,441.0,399.15,296.81
2018,10,26,9,15,846.0,70.0,1.35,26.45,478.0,453.77,340.67
2018,10,26,9,30,860.0,73.0,1.4,27.3,515.0,507.36,382.19
2018,10,26,9,45,837.0,85.0,1.45,28.1,536.5,550.38,414.49
2018,10,26,10,0,814.0,97.0,1.5,28.9,558.0,588.81,442.24
2018,10,26,10,15,771.5,115.5,1.55,29.4,567.5,617.37,462.35
2018,10,26,10,30,729.0,134.0,1.6,29.9,577.0,641.88,478.88
2018,10,26,10,45,750.5,131.0,1.7,30.35,598.0,682.95,507.78
2018,10,26,11,0,772.0,128.0,1.8,30.8,619.0,720.68,533.62
2018,10,26,11,15,818.0,113.5,1.85,31.05,640.5,765.53,563.01
2018,10,26,11,30,864.0,99.0,1.9,31.3,662.0,804.0,587.82
2018,10,26,11,45,884.0,92.0,1.95,31.5,669.0,832.94,606.41
2018,10,26,12,0,904.0,85.0,2.0,31.7,676.0,859.11,623.26
2018,10,26,12,15,892.0,88.5,2.05,31.75,666.5,867.03,628.69
2018,10,26,12,30,880.0,92.0,2.1,31.8,657.0,871.22,631.99
2018,10,26,12,45,820.5,108.5,2.15,31.8,626.0,852.55,620.62
2018,10,26,13,0,761.0,125.0,2.2,31.8,595.0,827.24,605.1
2018,10,26,13,15,782.0,113.0,2.25,31.7,581.0,827.95,607.16
2018,10,26,13,30,803.0,101.0,2.3,31.6,567.0,829.27,609.55
2018,10,26,13,45,805.5,94.0,2.3,31.45,541.5,816.74,602.56
2018,10,26,14,0,808.0,87.0,2.3,31.3,516.0,800.75,593.42
2018,10,26,14,15,744.5,93.5,2.35,31.05,468.0,743.19,556.47
2018,10,26,14,30,681.0,100.0,2.4,30.8,420.0,689.51,521.7
2018,10,26,14,45,703.5,87.0,2.4,30.55,391.5,675.02,513.64
2018,10,26,15,0,726.0,74.0,2.4,30.3,363.0,652.95,499.75
2018,10,26,15,15,701.5,68.0,2.4,30.3,320.5,605.51,466.77
2018,10,26,15,30,677.0,62.0,2.4,30.3,278.0,557.25,432.34
2018,10,26,15,45,549.0,65.0,2.1,29.25,221.5,457.18,356.74
2018,10,26,16,0,421.0,68.0,1.8,28.2,165.0,357.31,279.2
2018,10,26,16,15,312.0,57.5,1.6,27.0,120.0,266.49,206.96
2018,10,26,16,30,203.0,47.0,1.4,25.8,75.0,185.39,140.37
2018,10,26,16,45,125.5,31.5,1.2,24.65,46.5,112.24,74.81
2018,10,26,17,0,48.0,16.0,1.0,23.5,18.0,35.06,0.0
2018,10,26,17,15,24.0,8.0,1.0,22.95,9.0,7.63,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,27,6,15,38.0,5.0,0.6,17.95,5.5,0.0,0.0
2018,10,27,6,30,76.0,10.0,0.6,18.3,11.0,9.53,0.0
2018,10,27,6,45,219.0,22.0,0.55,18.65,41.5,18.2,0.0
2018,10,27,7,0,362.0,34.0,0.5,19.0,72.0,27.35,16.92
2018,10,27,7,15,465.5,41.5,0.55,19.8,117.5,31.85,21.76
2018,10,27,7,30,569.0,49.0,0.6,20.6,163.0,66.13,33.3
2018,10,27,7,45,552.0,61.5,0.7,21.35,196.0,112.41,64.02
2018,10,27,8,0,535.0,74.0,0.8,22.1,229.0,156.46,100.02
2018,10,27,8,15,558.5,84.5,0.8,23.1,270.5,205.45,140.71
2018,10,27,8,30,582.0,95.0,0.8,24.1,312.0,256.65,183.57
2018,10,27,8,45,652.0,93.0,0.75,25.05,362.5,313.64,229.26
2018,10,27,9,0,722.0,91.0,0.7,26.0,413.0,377.04,278.93
2018,10,27,9,15,780.5,85.0,0.8,26.8,459.5,437.95,326.51
2018,10,27,9,30,839.0,79.0,0.9,27.6,506.0,501.76,375.03
2018,10,27,9,45,857.0,79.0,1.0,28.4,538.5,552.2,412.72
2018,10,27,10,0,875.0,79.0,1.1,29.2,571.0,602.52,449.21
2018,10,27,10,15,882.0,81.0,1.25,29.6,595.0,647.08,481.75
2018,10,27,10,30,889.0,83.0,1.4,30.0,619.0,689.58,512.18
2018,10,27,10,45,882.5,88.0,1.5,30.45,632.5,723.51,534.51
2018,10,27,11,0,876.0,93.0,1.6,30.9,646.0,754.15,554.17
2018,10,27,11,15,896.5,87.0,1.65,31.15,660.0,790.19,577.36
2018,10,27,11,30,917.0,81.0,1.7,31.4,674.0,823.94,598.87
2018,10,27,11,45,917.0,81.5,1.75,31.6,675.5,845.74,612.68
2018,10,27,12,0,917.0,82.0,1.8,31.8,677.0,864.09,624.42
2018,10,27,12,15,913.0,83.0,1.9,31.85,670.0,876.1,633.06
2018,10,27,12,30,909.0,84.0,2.0,31.9,663.0,884.46,639.53
2018,10,27,12,45,897.5,85.0,2.05,31.9,646.0,882.68,639.24
2018,10,27,13,0,886.0,86.0,2.1,31.9,629.0,877.24,636.81
2018,10,27,13,15,878.0,84.5,2.15,31.8,606.5,868.34,632.51
2018,10,27,13,30,870.0,83.0,2.2,31.7,584.0,855.96,626.05
2018,10,27,13,45,862.0,81.0,2.25,31.6,556.0,839.63,617.05
2018,10,27,14,0,854.0,79.0,2.3,31.5,528.0,827.16,610.68
2018,10,27,14,15,834.0,77.0,2.3,31.25,491.0,794.57,590.72
2018,10,27,14,30,814.0,75.0,2.3,31.0,454.0,759.51,568.97
2018,10,27,14,45,792.0,71.5,2.3,30.75,413.0,718.84,543.0
2018,10,27,15,0,770.0,68.0,2.3,30.5,372.0,676.39,515.26
2018,10,27,15,15,738.0,64.5,2.3,30.5,327.5,625.35,480.15
2018,10,27,15,30,706.0,61.0,2.3,30.5,283.0,573.84,443.67
2018,10,27,15,45,657.0,56.5,2.15,29.4,236.5,510.14,396.66
2018,10,27,16,0,608.0,52.0,2.0,28.3,190.0,452.78,352.12
2018,10,27,16,15,530.0,45.5,1.8,27.05,144.5,375.21,290.14
2018,10,27,16,30,452.0,39.0,1.6,25.8,99.0,303.22,229.52
2018,10,27,16,45,311.0,28.0,1.35,24.55,61.5,203.48,134.33
2018,10,27,17,0,170.0,17.0,1.1,23.3,24.0,85.95,0.0
2018,10,27,17,15,85.0,8.5,1.1,22.65,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
