Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,17,6,45,20.0,7.5,0.8,10.9,8.0,0.0,0.0
2018,11,17,7,0,40.0,15.0,0.8,10.9,16.0,14.3,0.0
2018,11,17,7,15,168.0,30.5,0.9,11.45,49.5,24.01,12.2
2018,11,17,7,30,296.0,46.0,1.0,12.0,83.0,38.63,27.91
2018,11,17,7,45,378.0,55.5,1.1,12.6,123.0,72.82,42.56
2018,11,17,8,0,460.0,65.0,1.2,13.2,163.0,117.54,73.66
2018,11,17,8,15,479.0,76.5,1.3,13.8,198.5,160.43,109.63
2018,11,17,8,30,498.0,88.0,1.4,14.4,234.0,203.25,147.33
2018,11,17,8,45,569.0,91.0,1.5,14.95,280.5,258.29,193.96
2018,11,17,9,0,640.0,94.0,1.6,15.5,327.0,318.18,244.64
2018,11,17,9,15,630.5,104.0,1.65,16.35,353.0,359.34,280.69
2018,11,17,9,30,621.0,114.0,1.7,17.2,379.0,398.38,313.78
2018,11,17,9,45,716.5,102.0,1.75,18.05,428.5,464.45,366.35
2018,11,17,10,0,812.0,90.0,1.8,18.9,478.0,536.2,422.0
2018,11,17,10,15,829.0,90.5,1.85,19.6,503.5,581.78,456.8
2018,11,17,10,30,846.0,91.0,1.9,20.3,529.0,626.27,490.01
2018,11,17,10,45,854.0,91.5,1.95,21.0,546.0,663.56,517.12
2018,11,17,11,0,862.0,92.0,2.0,21.7,563.0,698.62,542.04
2018,11,17,11,15,821.0,103.0,2.05,22.0,557.5,708.05,548.25
2018,11,17,11,30,780.0,114.0,2.1,22.3,552.0,715.05,552.61
2018,11,17,11,45,725.0,128.5,2.1,22.65,536.5,708.82,547.26
2018,11,17,12,0,670.0,143.0,2.1,23.0,521.0,697.54,538.21
2018,11,17,12,15,639.5,149.0,2.1,23.1,506.5,691.81,533.99
2018,11,17,12,30,609.0,155.0,2.1,23.2,492.0,682.71,527.31
2018,11,17,12,45,647.5,143.5,2.1,23.3,494.0,707.2,545.85
2018,11,17,13,0,686.0,132.0,2.1,23.4,496.0,729.03,561.45
2018,11,17,13,15,566.0,154.0,2.1,23.3,446.0,652.25,506.26
2018,11,17,13,30,446.0,176.0,2.1,23.2,396.0,580.56,453.16
2018,11,17,13,45,440.5,165.5,2.1,23.1,372.5,561.92,440.91
2018,11,17,14,0,435.0,155.0,2.1,23.0,349.0,541.47,426.8
2018,11,17,14,15,485.0,133.5,2.05,22.75,334.5,548.57,434.23
2018,11,17,14,30,535.0,112.0,2.0,22.5,320.0,551.29,438.03
2018,11,17,14,45,603.0,93.5,1.95,22.2,305.0,571.97,454.88
2018,11,17,15,0,671.0,75.0,1.9,21.9,290.0,581.22,462.59
2018,11,17,15,15,588.5,72.5,1.9,21.9,241.5,503.6,402.47
2018,11,17,15,30,506.0,70.0,1.9,21.9,193.0,428.79,343.22
2018,11,17,15,45,411.5,61.5,1.5,20.25,148.0,343.96,275.28
2018,11,17,16,0,317.0,53.0,1.1,18.6,103.0,264.76,209.71
2018,11,17,16,15,236.5,39.5,1.1,17.65,70.0,195.56,149.38
2018,11,17,16,30,156.0,26.0,1.1,16.7,37.0,126.1,62.87
2018,11,17,16,45,85.0,14.0,1.05,15.75,19.5,49.04,0.0
2018,11,17,17,0,14.0,2.0,1.0,14.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.0,14.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,25.0,6.5,0.85,10.3,7.5,0.0,0.0
2018,11,18,7,0,50.0,13.0,0.9,10.3,15.0,12.39,0.0
2018,11,18,7,15,101.0,28.5,1.1,10.85,39.0,23.47,11.11
2018,11,18,7,30,152.0,44.0,1.3,11.4,63.0,36.81,26.29
2018,11,18,7,45,218.5,56.0,1.5,11.9,95.5,62.06,39.35
2018,11,18,8,0,285.0,68.0,1.7,12.4,128.0,96.33,63.81
2018,11,18,8,15,217.0,91.0,1.75,13.05,142.5,123.32,90.05
2018,11,18,8,30,149.0,114.0,1.8,13.7,157.0,141.74,109.25
2018,11,18,8,45,241.5,123.0,1.85,14.3,204.5,188.47,146.47
2018,11,18,9,0,334.0,132.0,1.9,14.9,252.0,243.59,191.26
2018,11,18,9,15,519.0,114.0,2.05,15.85,323.0,321.25,253.21
2018,11,18,9,30,704.0,96.0,2.2,16.8,394.0,415.35,328.33
2018,11,18,9,45,747.0,94.0,2.3,17.7,430.5,469.19,371.89
2018,11,18,10,0,790.0,92.0,2.4,18.6,467.0,524.44,415.63
2018,11,18,10,15,784.0,98.0,2.5,19.4,485.5,561.65,444.58
2018,11,18,10,30,778.0,104.0,2.6,20.2,504.0,597.45,471.64
2018,11,18,10,45,792.0,104.0,2.7,20.95,522.5,634.59,499.36
2018,11,18,11,0,806.0,104.0,2.8,21.7,541.0,671.35,526.15
2018,11,18,11,15,815.0,103.5,2.8,22.15,552.0,702.15,548.24
2018,11,18,11,30,824.0,103.0,2.8,22.6,563.0,730.55,567.26
2018,11,18,11,45,793.0,112.0,2.85,23.05,555.5,736.63,570.56
2018,11,18,12,0,762.0,121.0,2.9,23.5,548.0,742.25,573.8
2018,11,18,12,15,787.5,113.5,2.85,23.6,550.5,762.99,588.18
2018,11,18,12,30,813.0,106.0,2.8,23.7,553.0,784.86,603.26
2018,11,18,12,45,751.5,117.5,2.75,23.85,522.5,759.58,585.03
2018,11,18,13,0,690.0,129.0,2.7,24.0,492.0,727.15,562.11
2018,11,18,13,15,618.5,137.0,2.6,23.9,453.0,679.43,528.39
2018,11,18,13,30,547.0,145.0,2.5,23.8,414.0,624.16,488.0
2018,11,18,13,45,607.5,126.0,2.4,23.7,409.0,652.43,510.5
2018,11,18,14,0,668.0,107.0,2.3,23.6,404.0,671.09,524.51
2018,11,18,14,15,673.0,100.0,2.15,23.35,379.5,656.71,514.54
2018,11,18,14,30,678.0,93.0,2.0,23.1,355.0,639.49,502.63
2018,11,18,14,45,646.5,88.5,1.85,22.8,317.0,596.2,471.1
2018,11,18,15,0,615.0,84.0,1.7,22.5,279.0,552.03,437.84
2018,11,18,15,15,568.5,77.0,1.7,22.5,237.5,494.54,393.72
2018,11,18,15,30,522.0,70.0,1.7,22.5,196.0,437.93,348.81
2018,11,18,15,45,403.5,62.5,1.2,20.75,148.0,337.8,268.92
2018,11,18,16,0,285.0,55.0,0.7,19.0,100.0,249.71,196.37
2018,11,18,16,15,200.0,40.0,0.75,18.15,66.5,177.78,134.47
2018,11,18,16,30,115.0,25.0,0.8,17.3,33.0,104.83,47.19
2018,11,18,16,45,62.5,13.5,0.85,16.45,17.5,39.05,0.0
2018,11,18,17,0,10.0,2.0,0.9,15.6,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,15.25,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.1,11.85,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.1,12.0,11.0,10.48,0.0
2018,11,19,7,15,29.5,26.5,1.05,12.5,29.5,22.8,9.65
2018,11,19,7,30,47.0,42.0,1.0,13.0,48.0,35.76,25.1
2018,11,19,7,45,67.0,60.0,0.95,13.5,72.0,56.95,40.05
2018,11,19,8,0,87.0,78.0,0.9,14.0,96.0,80.87,59.07
2018,11,19,8,15,114.5,95.5,1.1,14.45,125.0,108.24,81.19
2018,11,19,8,30,142.0,113.0,1.3,14.9,154.0,138.84,106.45
2018,11,19,8,45,159.0,129.0,1.5,15.35,181.0,168.13,131.19
2018,11,19,9,0,176.0,145.0,1.7,15.8,208.0,199.21,157.33
2018,11,19,9,15,162.0,162.0,1.7,16.15,224.5,220.85,175.88
2018,11,19,9,30,148.0,179.0,1.7,16.5,241.0,241.07,192.7
2018,11,19,9,45,166.5,192.0,1.65,16.85,266.5,271.7,217.32
2018,11,19,10,0,185.0,205.0,1.6,17.2,292.0,303.79,242.74
2018,11,19,10,15,207.0,211.5,1.6,17.5,313.5,332.47,265.38
2018,11,19,10,30,229.0,218.0,1.6,17.8,335.0,362.38,288.77
2018,11,19,10,45,219.5,218.5,1.6,18.15,333.5,366.68,291.76
2018,11,19,11,0,210.0,219.0,1.6,18.5,332.0,369.61,293.73
2018,11,19,11,15,160.0,226.5,1.55,18.65,313.5,350.36,277.74
2018,11,19,11,30,110.0,234.0,1.5,18.8,295.0,328.07,259.27
2018,11,19,11,45,90.5,225.0,1.45,18.95,275.5,297.69,235.4
2018,11,19,12,0,71.0,216.0,1.4,19.1,256.0,275.65,217.84
2018,11,19,12,15,199.5,221.5,1.35,19.15,331.0,396.0,313.94
2018,11,19,12,30,328.0,227.0,1.3,19.2,406.0,520.49,408.85
2018,11,19,12,45,301.0,224.5,1.25,19.3,385.5,500.73,392.68
2018,11,19,13,0,274.0,222.0,1.2,19.4,365.0,479.57,376.62
2018,11,19,13,15,342.0,200.0,1.1,19.35,371.5,510.27,401.4
2018,11,19,13,30,410.0,178.0,1.0,19.3,378.0,552.18,433.32
2018,11,19,13,45,444.0,158.5,0.95,19.3,364.0,554.66,435.96
2018,11,19,14,0,478.0,139.0,0.9,19.3,350.0,554.11,436.7
2018,11,19,14,15,420.0,138.0,0.8,19.05,313.0,502.71,398.0
2018,11,19,14,30,362.0,137.0,0.7,18.8,276.0,451.8,359.49
2018,11,19,14,45,273.0,127.5,0.65,18.55,226.0,356.98,286.83
2018,11,19,15,0,184.0,118.0,0.6,18.3,176.0,279.1,225.21
2018,11,19,15,15,143.5,99.0,0.6,18.3,140.5,213.81,173.0
2018,11,19,15,30,103.0,80.0,0.6,18.3,105.0,161.94,130.15
2018,11,19,15,45,70.0,59.0,0.7,17.65,74.5,113.68,89.87
2018,11,19,16,0,37.0,38.0,0.8,17.0,44.0,66.95,50.2
2018,11,19,16,15,33.5,28.0,0.85,16.7,32.0,53.23,37.17
2018,11,19,16,30,30.0,18.0,0.9,16.4,20.0,37.49,11.92
2018,11,19,16,45,20.5,10.0,0.95,16.15,11.0,18.1,0.0
2018,11,19,17,0,11.0,2.0,1.0,15.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,15.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,20,6,45,20.0,5.5,1.25,9.75,6.0,0.0,0.0
2018,11,20,7,0,40.0,11.0,1.2,9.9,12.0,10.48,0.0
2018,11,20,7,15,93.0,26.5,1.3,10.85,35.5,21.87,8.07
2018,11,20,7,30,146.0,42.0,1.4,11.8,59.0,34.32,23.86
2018,11,20,7,45,230.0,54.5,1.5,12.8,95.0,60.4,37.62
2018,11,20,8,0,314.0,67.0,1.6,13.8,131.0,97.51,63.16
2018,11,20,8,15,337.5,80.5,1.65,14.5,163.5,134.42,93.51
2018,11,20,8,30,361.0,94.0,1.7,15.2,196.0,173.77,127.3
2018,11,20,8,45,446.0,97.0,1.75,15.95,242.0,222.91,167.7
2018,11,20,9,0,531.0,100.0,1.8,16.7,288.0,282.53,217.07
2018,11,20,9,15,631.5,94.0,2.05,17.65,340.0,345.02,268.51
2018,11,20,9,30,732.0,88.0,2.3,18.6,392.0,415.77,326.06
2018,11,20,9,45,762.0,88.5,2.55,19.6,425.5,466.65,367.65
2018,11,20,10,0,792.0,89.0,2.8,20.6,459.0,518.21,408.77
2018,11,20,10,15,819.0,87.0,2.9,21.05,486.5,565.8,446.4
2018,11,20,10,30,846.0,85.0,3.0,21.5,514.0,613.04,482.95
2018,11,20,10,45,854.5,86.0,3.1,22.0,531.5,651.04,511.67
2018,11,20,11,0,863.0,87.0,3.2,22.5,549.0,686.88,538.26
2018,11,20,11,15,861.0,89.0,3.2,22.75,556.5,714.12,557.6
2018,11,20,11,30,859.0,91.0,3.2,23.0,564.0,738.3,574.07
2018,11,20,11,45,840.0,96.0,3.25,23.25,560.0,750.0,581.85
2018,11,20,12,0,821.0,101.0,3.3,23.5,556.0,757.87,587.09
2018,11,20,12,15,820.5,99.0,3.35,23.55,549.5,768.61,594.98
2018,11,20,12,30,820.0,97.0,3.4,23.6,543.0,776.13,600.68
2018,11,20,12,45,814.5,98.0,3.4,23.7,531.5,779.87,603.5
2018,11,20,13,0,809.0,99.0,3.4,23.8,520.0,780.34,604.15
2018,11,20,13,15,751.0,105.5,3.35,23.6,484.0,746.11,580.54
2018,11,20,13,30,693.0,112.0,3.3,23.4,448.0,705.63,552.47
2018,11,20,13,45,674.5,105.5,3.25,23.25,417.5,678.72,534.02
2018,11,20,14,0,656.0,99.0,3.2,23.1,387.0,649.44,513.61
2018,11,20,14,15,576.0,106.0,3.1,22.8,344.5,587.47,468.21
2018,11,20,14,30,496.0,113.0,3.0,22.5,302.0,520.84,417.66
2018,11,20,14,45,494.5,102.0,2.85,22.25,273.5,496.08,399.39
2018,11,20,15,0,493.0,91.0,2.7,22.0,245.0,469.55,378.95
2018,11,20,15,15,467.0,80.0,2.7,22.0,209.0,425.25,343.68
2018,11,20,15,30,441.0,69.0,2.7,22.0,173.0,384.58,310.07
2018,11,20,15,45,379.5,59.5,1.95,20.5,136.0,318.72,255.7
2018,11,20,16,0,318.0,50.0,1.2,19.0,99.0,260.39,205.61
2018,11,20,16,15,227.0,37.0,1.1,18.35,66.0,186.97,140.78
2018,11,20,16,30,136.0,24.0,1.0,17.7,33.0,111.91,40.74
2018,11,20,16,45,75.5,13.5,0.95,17.05,17.5,44.35,0.0
2018,11,20,17,0,15.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,11,20,17,15,7.5,1.5,0.85,16.3,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.5,2.7,14.5,1.5,0.0,0.0
2018,11,21,7,0,8.0,3.0,2.8,14.6,3.0,2.86,0.0
2018,11,21,7,15,4.0,8.0,3.0,14.95,8.0,7.51,0.0
2018,11,21,7,30,0.0,13.0,3.2,15.3,13.0,12.04,4.52
2018,11,21,7,45,0.0,17.5,3.4,15.65,17.5,16.22,7.91
2018,11,21,8,0,0.0,22.0,3.6,16.0,22.0,20.39,11.6
2018,11,21,8,15,0.0,21.5,3.8,16.25,21.5,19.93,11.3
2018,11,21,8,30,0.0,21.0,4.0,16.5,21.0,19.47,10.94
2018,11,21,8,45,0.0,28.5,4.15,16.75,28.5,26.44,16.86
2018,11,21,9,0,0.0,36.0,4.3,17.0,36.0,33.42,22.74
2018,11,21,9,15,0.0,42.5,4.45,17.25,42.5,39.48,27.78
2018,11,21,9,30,0.0,49.0,4.6,17.5,49.0,45.54,32.79
2018,11,21,9,45,1.0,88.5,4.8,17.8,89.0,83.01,63.99
2018,11,21,10,0,2.0,128.0,5.0,18.1,129.0,121.41,95.54
2018,11,21,10,15,6.5,149.5,5.15,18.35,153.0,145.06,114.75
2018,11,21,10,30,11.0,171.0,5.3,18.6,177.0,169.42,134.43
2018,11,21,10,45,31.5,194.5,5.45,18.8,211.5,213.09,170.0
2018,11,21,11,0,52.0,218.0,5.6,19.0,246.0,253.72,202.88
2018,11,21,11,15,49.0,216.0,5.65,19.05,242.5,252.05,201.38
2018,11,21,11,30,46.0,214.0,5.7,19.1,239.0,250.06,199.7
2018,11,21,11,45,34.5,190.5,5.75,19.1,209.5,217.97,173.73
2018,11,21,12,0,23.0,167.0,5.8,19.1,180.0,185.3,147.15
2018,11,21,12,15,24.0,163.5,5.8,19.0,177.0,183.41,145.83
2018,11,21,12,30,25.0,160.0,5.8,18.9,174.0,181.46,144.44
2018,11,21,12,45,12.5,125.5,5.8,18.8,132.5,129.1,101.53
2018,11,21,13,0,0.0,91.0,5.8,18.7,91.0,84.96,64.95
2018,11,21,13,15,2.0,86.0,5.75,18.6,87.0,81.71,62.47
2018,11,21,13,30,4.0,81.0,5.7,18.5,83.0,78.59,60.09
2018,11,21,13,45,4.0,82.0,5.6,18.35,84.0,79.5,60.98
2018,11,21,14,0,4.0,83.0,5.5,18.2,85.0,80.62,62.06
2018,11,21,14,15,145.0,77.5,5.3,18.1,132.5,204.1,169.21
2018,11,21,14,30,286.0,72.0,5.1,18.0,180.0,312.52,261.38
2018,11,21,14,45,211.0,87.0,4.9,17.85,162.0,259.76,216.16
2018,11,21,15,0,136.0,102.0,4.7,17.7,144.0,213.15,175.84
2018,11,21,15,15,119.0,89.0,4.7,17.7,122.0,184.16,151.24
2018,11,21,15,30,102.0,76.0,4.7,17.7,100.0,155.9,126.83
2018,11,21,15,45,62.0,60.5,3.85,17.25,74.0,111.47,88.4
2018,11,21,16,0,22.0,45.0,3.0,16.8,48.0,61.43,45.43
2018,11,21,16,15,19.0,31.0,2.7,16.45,33.0,43.76,29.26
2018,11,21,16,30,16.0,17.0,2.4,16.1,18.0,24.51,3.46
2018,11,21,16,45,16.0,10.0,2.1,15.8,10.0,16.19,0.0
2018,11,21,17,0,16.0,3.0,1.8,15.5,2.0,0.0,0.0
2018,11,21,17,15,8.0,1.5,1.8,15.35,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,6,45,61.5,6.5,1.05,11.65,8.0,0.0,0.0
2018,11,22,7,0,123.0,13.0,1.0,11.7,16.0,12.39,0.0
2018,11,22,7,15,272.5,23.5,1.1,12.4,48.0,19.33,3.8
2018,11,22,7,30,422.0,34.0,1.2,13.1,80.0,27.21,17.42
2018,11,22,7,45,512.0,39.5,1.35,13.8,121.5,62.49,30.59
2018,11,22,8,0,602.0,45.0,1.5,14.5,163.0,111.06,61.87
2018,11,22,8,15,656.0,49.5,1.55,14.85,206.0,160.42,101.11
2018,11,22,8,30,710.0,54.0,1.6,15.2,249.0,215.14,148.07
2018,11,22,8,45,746.5,56.5,1.65,15.55,289.5,267.92,195.32
2018,11,22,9,0,783.0,59.0,1.7,15.9,330.0,323.36,244.61
2018,11,22,9,15,787.0,64.5,1.75,16.3,361.5,371.78,287.96
2018,11,22,9,30,791.0,70.0,1.8,16.7,393.0,419.04,329.05
2018,11,22,9,45,681.5,100.0,1.85,17.05,393.0,436.4,345.85
2018,11,22,10,0,572.0,130.0,1.9,17.4,393.0,442.2,352.08
2018,11,22,10,15,724.0,100.5,2.0,17.75,451.5,523.2,416.58
2018,11,22,10,30,876.0,71.0,2.1,18.1,510.0,608.64,483.1
2018,11,22,10,45,858.0,78.5,2.2,18.45,520.0,640.48,507.13
2018,11,22,11,0,840.0,86.0,2.3,18.8,530.0,665.91,526.34
2018,11,22,11,15,728.5,108.0,2.4,19.0,498.0,640.43,506.99
2018,11,22,11,30,617.0,130.0,2.5,19.2,466.0,605.08,480.1
2018,11,22,11,45,724.0,110.5,2.6,19.35,506.0,678.4,536.42
2018,11,22,12,0,831.0,91.0,2.7,19.5,546.0,750.02,588.23
2018,11,22,12,15,864.5,81.5,2.75,19.55,550.5,772.72,604.32
2018,11,22,12,30,898.0,72.0,2.8,19.6,555.0,798.07,622.77
2018,11,22,12,45,891.5,71.5,2.9,19.65,541.0,799.5,624.51
2018,11,22,13,0,885.0,71.0,3.0,19.7,527.0,797.45,624.09
2018,11,22,13,15,875.5,70.0,3.05,19.6,506.0,788.99,619.26
2018,11,22,13,30,866.0,69.0,3.1,19.5,485.0,777.23,612.17
2018,11,22,13,45,853.0,67.5,3.15,19.4,457.5,758.93,600.38
2018,11,22,14,0,840.0,66.0,3.2,19.3,430.0,744.17,591.17
2018,11,22,14,15,820.0,63.5,3.25,19.05,396.0,713.53,570.41
2018,11,22,14,30,800.0,61.0,3.3,18.8,362.0,680.55,547.62
2018,11,22,14,45,771.5,58.5,3.3,18.55,323.5,639.46,517.97
2018,11,22,15,0,743.0,56.0,3.3,18.3,285.0,597.03,486.52
2018,11,22,15,15,701.0,52.0,3.3,18.3,243.0,542.91,443.72
2018,11,22,15,30,659.0,48.0,3.3,18.3,201.0,489.05,399.03
2018,11,22,15,45,591.5,43.0,2.8,17.15,158.5,419.78,340.95
2018,11,22,16,0,524.0,38.0,2.3,16.0,116.0,359.31,287.39
2018,11,22,16,15,400.0,30.5,2.05,15.2,78.0,266.9,203.21
2018,11,22,16,30,276.0,23.0,1.8,14.4,40.0,173.37,49.19
2018,11,22,16,45,143.0,12.0,1.5,13.6,20.5,70.86,0.0
2018,11,22,17,0,10.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,22,17,15,5.0,0.5,1.15,12.6,0.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,2.0,1.0,13.95,2.0,0.0,0.0
2018,11,23,7,0,15.0,4.0,1.0,14.0,4.0,3.81,0.0
2018,11,23,7,15,7.5,7.5,1.0,14.35,7.5,7.04,0.0
2018,11,23,7,30,0.0,11.0,1.0,14.7,11.0,10.18,2.89
2018,11,23,7,45,0.0,14.5,1.05,15.05,14.5,13.43,5.6
2018,11,23,8,0,0.0,18.0,1.1,15.4,18.0,16.68,8.5
2018,11,23,8,15,0.0,27.0,1.3,15.7,27.0,25.04,15.71
2018,11,23,8,30,0.0,36.0,1.5,16.0,36.0,33.41,22.88
2018,11,23,8,45,0.0,47.0,1.7,16.25,47.0,43.66,31.57
2018,11,23,9,0,0.0,58.0,1.9,16.5,58.0,53.92,40.17
2018,11,23,9,15,2.5,92.5,2.1,16.85,93.5,87.24,67.95
2018,11,23,9,30,5.0,127.0,2.3,17.2,129.0,121.34,95.98
2018,11,23,9,45,13.5,141.5,2.5,17.5,147.5,139.75,110.85
2018,11,23,10,0,22.0,156.0,2.7,17.8,166.0,159.07,126.45
2018,11,23,10,15,21.5,168.0,2.85,18.0,178.0,171.72,136.52
2018,11,23,10,30,21.0,180.0,3.0,18.2,190.0,184.44,146.58
2018,11,23,10,45,12.0,167.5,3.2,18.4,173.5,167.25,132.32
2018,11,23,11,0,3.0,155.0,3.4,18.6,157.0,149.39,117.51
2018,11,23,11,15,2.0,148.0,3.5,18.6,149.5,141.99,111.44
2018,11,23,11,30,1.0,141.0,3.6,18.6,142.0,134.51,105.31
2018,11,23,11,45,1.0,128.0,3.7,18.6,129.0,121.76,94.92
2018,11,23,12,0,1.0,115.0,3.8,18.6,116.0,109.04,84.56
2018,11,23,12,15,8.0,145.5,3.8,18.55,150.0,145.13,114.29
2018,11,23,12,30,15.0,176.0,3.8,18.5,184.0,182.59,144.89
2018,11,23,12,45,8.5,154.5,3.8,18.45,159.0,155.67,122.96
2018,11,23,13,0,2.0,133.0,3.8,18.4,134.0,128.77,101.0
2018,11,23,13,15,10.5,130.0,3.75,18.35,135.0,132.86,104.85
2018,11,23,13,30,19.0,127.0,3.7,18.3,136.0,143.97,114.43
2018,11,23,13,45,31.5,142.0,3.65,18.25,156.0,171.76,137.73
2018,11,23,14,0,44.0,157.0,3.6,18.2,176.0,200.75,161.89
2018,11,23,14,15,73.5,125.5,3.5,18.1,154.0,186.48,151.6
2018,11,23,14,30,103.0,94.0,3.4,18.0,132.0,181.08,148.46
2018,11,23,14,45,99.0,70.0,3.3,17.9,103.5,148.33,121.55
2018,11,23,15,0,95.0,46.0,3.2,17.8,75.0,123.22,100.64
2018,11,23,15,15,47.5,29.0,3.2,17.8,43.5,62.53,48.45
2018,11,23,15,30,0.0,12.0,3.2,17.8,12.0,11.11,3.74
2018,11,23,15,45,38.5,13.0,2.4,17.15,18.5,40.09,28.81
2018,11,23,16,0,77.0,14.0,1.6,16.5,25.0,69.26,52.71
2018,11,23,16,15,38.5,8.5,1.45,16.05,14.0,38.85,25.39
2018,11,23,16,30,0.0,3.0,1.3,15.6,3.0,2.77,0.0
2018,11,23,16,45,0.0,1.5,1.1,15.2,1.5,1.43,0.0
2018,11,23,17,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.0,1.0,14.05,4.5,0.0,0.0
2018,11,24,7,0,72.0,8.0,1.0,14.2,9.0,7.63,0.0
2018,11,24,7,15,223.5,19.5,1.2,14.7,39.5,15.7,0.0
2018,11,24,7,30,375.0,31.0,1.4,15.2,70.0,24.64,14.79
2018,11,24,7,45,451.5,35.5,1.6,15.7,105.0,53.33,25.3
2018,11,24,8,0,528.0,40.0,1.8,16.2,140.0,95.33,51.72
2018,11,24,8,15,321.0,33.0,2.05,16.55,98.5,84.86,52.03
2018,11,24,8,30,114.0,26.0,2.3,16.9,57.0,50.86,33.2
2018,11,24,8,45,57.0,44.0,2.5,17.25,59.5,57.98,41.82
2018,11,24,9,0,0.0,62.0,2.7,17.6,62.0,57.66,43.11
2018,11,24,9,15,2.5,92.5,2.8,17.9,93.5,87.24,67.69
2018,11,24,9,30,5.0,123.0,2.9,18.2,125.0,117.52,92.53
2018,11,24,9,45,17.5,145.0,3.05,18.55,153.0,145.04,114.83
2018,11,24,10,0,30.0,167.0,3.2,18.9,181.0,178.1,141.52
2018,11,24,10,15,24.5,158.0,3.25,19.2,169.5,167.78,132.83
2018,11,24,10,30,19.0,149.0,3.3,19.5,158.0,152.48,120.17
2018,11,24,10,45,226.5,141.0,3.4,19.8,259.0,293.74,237.18
2018,11,24,11,0,434.0,133.0,3.5,20.1,360.0,440.71,355.16
2018,11,24,11,15,318.0,171.0,3.55,20.25,339.0,406.58,326.22
2018,11,24,11,30,202.0,209.0,3.6,20.4,318.0,365.71,292.06
2018,11,24,11,45,276.0,200.5,3.6,20.55,350.0,427.26,341.52
2018,11,24,12,0,350.0,192.0,3.6,20.7,382.0,480.85,384.11
2018,11,24,12,15,542.5,148.5,3.6,20.65,439.0,599.64,478.26
2018,11,24,12,30,735.0,105.0,3.6,20.6,496.0,714.32,565.09
2018,11,24,12,45,637.0,118.0,3.65,20.55,451.0,659.26,524.23
2018,11,24,13,0,539.0,131.0,3.7,20.5,406.0,600.25,480.08
2018,11,24,13,15,455.0,133.5,3.65,20.4,359.0,531.56,427.73
2018,11,24,13,30,371.0,136.0,3.6,20.3,312.0,468.21,378.39
2018,11,24,13,45,356.5,134.0,3.6,20.15,295.5,453.19,367.43
2018,11,24,14,0,342.0,132.0,3.6,20.0,279.0,437.08,355.28
2018,11,24,14,15,550.5,100.0,3.55,19.8,314.5,557.09,452.83
2018,11,24,14,30,759.0,68.0,3.5,19.6,350.0,656.68,529.84
2018,11,24,14,45,632.5,75.5,3.45,19.4,293.5,563.86,458.94
2018,11,24,15,0,506.0,83.0,3.4,19.2,237.0,470.53,384.99
2018,11,24,15,15,419.5,76.0,3.4,19.2,191.0,386.75,317.37
2018,11,24,15,30,333.0,69.0,3.4,19.2,145.0,312.47,255.54
2018,11,24,15,45,357.0,56.5,2.85,18.3,122.5,300.18,243.7
2018,11,24,16,0,381.0,44.0,2.3,17.4,100.0,287.5,229.08
2018,11,24,16,15,209.0,31.5,2.0,16.65,60.5,169.29,126.41
2018,11,24,16,30,37.0,19.0,1.7,15.9,21.0,42.7,3.1
2018,11,24,16,45,18.5,9.5,1.45,15.15,10.5,16.72,0.0
2018,11,24,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,6,45,39.0,5.0,1.15,10.55,5.5,0.0,0.0
2018,11,25,7,0,78.0,10.0,1.2,10.6,11.0,9.53,0.0
2018,11,25,7,15,216.5,22.0,1.2,11.05,40.5,18.33,0.0
2018,11,25,7,30,355.0,34.0,1.2,11.5,70.0,27.73,17.46
2018,11,25,7,45,444.5,42.0,1.15,11.9,109.5,58.04,30.22
2018,11,25,8,0,534.0,50.0,1.1,12.3,149.0,102.73,58.52
2018,11,25,8,15,592.5,55.0,1.1,12.85,191.0,149.32,94.87
2018,11,25,8,30,651.0,60.0,1.1,13.4,233.0,201.81,139.31
2018,11,25,8,45,690.5,63.5,1.05,13.95,273.0,254.11,185.45
2018,11,25,9,0,730.0,67.0,1.0,14.5,313.0,308.36,232.97
2018,11,25,9,15,760.0,69.0,1.0,15.2,349.5,360.26,277.87
2018,11,25,9,30,790.0,71.0,1.0,15.9,386.0,413.54,322.56
2018,11,25,9,45,813.5,71.0,0.95,16.55,417.0,462.71,362.55
2018,11,25,10,0,837.0,71.0,0.9,17.2,448.0,511.91,401.11
2018,11,25,10,15,849.0,72.0,0.85,17.75,472.0,555.56,434.3
2018,11,25,10,30,861.0,73.0,0.8,18.3,496.0,595.17,463.47
2018,11,25,10,45,869.5,74.0,0.7,18.8,513.5,632.97,489.84
2018,11,25,11,0,878.0,75.0,0.6,19.3,531.0,668.61,513.67
2018,11,25,11,15,881.5,75.5,0.65,19.7,540.5,697.9,533.84
2018,11,25,11,30,885.0,76.0,0.7,20.1,550.0,724.38,551.39
2018,11,25,11,45,885.5,76.0,0.8,20.45,551.5,745.14,565.84
2018,11,25,12,0,886.0,76.0,0.9,20.8,553.0,762.74,578.24
2018,11,25,12,15,884.5,75.5,1.05,21.05,547.5,774.96,587.95
2018,11,25,12,30,883.0,75.0,1.2,21.3,542.0,783.84,595.47
2018,11,25,12,45,878.5,73.5,1.35,21.55,528.5,785.78,598.3
2018,11,25,13,0,874.0,72.0,1.5,21.8,515.0,784.31,598.86
2018,11,25,13,15,864.5,71.0,1.65,21.75,494.5,776.13,595.49
2018,11,25,13,30,855.0,70.0,1.8,21.7,474.0,764.71,589.84
2018,11,25,13,45,841.0,68.5,1.9,21.7,447.0,752.51,583.06
2018,11,25,14,0,827.0,67.0,2.0,21.7,420.0,730.92,569.51
2018,11,25,14,15,806.5,65.5,2.0,21.45,387.0,701.73,550.18
2018,11,25,14,30,786.0,64.0,2.0,21.2,354.0,670.23,528.89
2018,11,25,14,45,757.0,61.0,2.05,21.0,316.0,628.83,499.96
2018,11,25,15,0,728.0,58.0,2.1,20.8,278.0,586.11,469.21
2018,11,25,15,15,685.0,53.5,2.1,20.8,236.5,531.53,426.7
2018,11,25,15,30,642.0,49.0,2.1,20.8,195.0,477.27,382.67
2018,11,25,15,45,574.5,44.0,1.6,19.4,153.5,414.05,330.04
2018,11,25,16,0,507.0,39.0,1.1,18.0,112.0,349.88,274.42
2018,11,25,16,15,383.5,30.5,1.1,17.3,74.5,257.68,191.05
2018,11,25,16,30,260.0,22.0,1.1,16.6,37.0,162.92,17.69
2018,11,25,16,45,130.0,11.0,1.1,15.85,18.5,64.27,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,6,45,42.5,4.5,0.8,10.35,5.0,0.0,0.0
2018,11,26,7,0,85.0,9.0,0.8,10.4,10.0,8.58,0.0
2018,11,26,7,15,139.0,21.0,0.95,11.2,31.0,16.67,0.0
2018,11,26,7,30,193.0,33.0,1.1,12.0,52.0,25.74,15.55
2018,11,26,7,45,362.5,40.0,1.2,12.75,98.0,51.3,27.14
2018,11,26,8,0,532.0,47.0,1.3,13.5,144.0,98.41,54.82
2018,11,26,8,15,602.5,50.0,1.45,14.2,186.5,144.69,90.09
2018,11,26,8,30,673.0,53.0,1.6,14.9,229.0,199.2,135.63
2018,11,26,8,45,688.5,59.0,1.7,15.6,264.5,247.36,179.35
2018,11,26,9,0,704.0,65.0,1.8,16.3,300.0,296.14,223.35
2018,11,26,9,15,695.0,75.0,1.85,17.2,328.0,339.81,262.47
2018,11,26,9,30,686.0,85.0,1.9,18.1,356.0,382.07,299.0
2018,11,26,9,45,601.5,111.5,1.9,18.95,362.5,403.7,318.17
2018,11,26,10,0,517.0,138.0,1.9,19.8,369.0,413.2,326.47
2018,11,26,10,15,572.5,132.5,1.85,20.3,401.0,465.31,367.28
2018,11,26,10,30,628.0,127.0,1.8,20.8,433.0,517.08,406.79
2018,11,26,10,45,605.5,138.5,1.75,21.3,442.0,539.73,423.05
2018,11,26,11,0,583.0,150.0,1.7,21.8,451.0,558.96,436.44
2018,11,26,11,15,553.5,161.5,1.7,22.05,451.5,566.44,441.58
2018,11,26,11,30,524.0,173.0,1.7,22.3,452.0,574.57,446.96
2018,11,26,11,45,574.5,158.0,1.7,22.6,465.0,609.06,472.88
2018,11,26,12,0,625.0,143.0,1.7,22.9,478.0,648.53,501.74
2018,11,26,12,15,614.5,144.5,1.6,22.95,471.0,653.47,504.48
2018,11,26,12,30,604.0,146.0,1.5,23.0,464.0,655.71,505.52
2018,11,26,12,45,530.5,161.0,1.45,23.1,435.5,616.14,475.99
2018,11,26,13,0,457.0,176.0,1.4,23.2,407.0,579.25,448.31
2018,11,26,13,15,417.5,176.5,1.25,23.15,381.0,550.52,426.84
2018,11,26,13,30,378.0,177.0,1.1,23.1,355.0,507.47,394.98
2018,11,26,13,45,472.0,146.0,1.0,23.05,355.0,555.8,432.41
2018,11,26,14,0,566.0,115.0,0.9,23.0,355.0,592.08,459.8
2018,11,26,14,15,635.0,93.5,0.85,22.8,343.0,610.69,474.12
2018,11,26,14,30,704.0,72.0,0.8,22.6,331.0,619.12,480.52
2018,11,26,14,45,539.0,85.0,0.75,22.4,271.0,507.75,398.61
2018,11,26,15,0,374.0,98.0,0.7,22.2,211.0,393.92,312.04
2018,11,26,15,15,237.0,91.5,0.7,22.2,159.5,275.37,219.49
2018,11,26,15,30,100.0,85.0,0.7,22.2,108.0,168.25,132.62
2018,11,26,15,45,80.0,68.0,0.65,20.75,84.0,134.22,104.94
2018,11,26,16,0,60.0,51.0,0.6,19.3,60.0,101.15,76.98
2018,11,26,16,15,47.0,34.5,0.65,18.65,40.0,73.21,51.01
2018,11,26,16,30,34.0,18.0,0.7,18.0,20.0,39.68,0.0
2018,11,26,16,45,17.0,9.0,0.75,17.4,10.0,15.6,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
