Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,11,0,880.0,72.0,1.2,16.7,503.0,642.43,506.48
2018,12,7,11,15,884.5,72.5,1.15,16.9,513.5,672.87,528.48
2018,12,7,11,30,889.0,73.0,1.1,17.1,524.0,700.63,547.33
2018,12,7,11,45,890.5,73.0,1.05,17.35,527.0,722.85,561.53
2018,12,7,12,0,892.0,73.0,1.0,17.6,530.0,741.99,573.54
2018,12,7,12,15,891.0,73.0,1.0,17.75,526.0,756.1,582.93
2018,12,7,12,30,890.0,73.0,1.0,17.9,522.0,766.93,590.18
2018,12,7,12,45,887.0,71.0,0.95,18.1,510.0,770.47,591.75
2018,12,7,13,0,884.0,69.0,0.9,18.3,498.0,770.61,591.15
2018,12,7,13,15,875.0,68.0,0.95,18.3,478.5,764.0,587.87
2018,12,7,13,30,866.0,67.0,1.0,18.3,459.0,754.12,582.46
2018,12,7,13,45,853.0,65.5,1.0,18.3,433.0,737.43,571.67
2018,12,7,14,0,840.0,64.0,1.0,18.3,407.0,724.04,563.27
2018,12,7,14,15,820.0,62.0,1.05,18.15,375.0,695.78,545.02
2018,12,7,14,30,800.0,60.0,1.1,18.0,343.0,665.14,524.79
2018,12,7,14,45,771.5,57.0,1.1,17.8,306.0,625.2,496.79
2018,12,7,15,0,743.0,54.0,1.1,17.6,269.0,583.86,466.93
2018,12,7,15,15,700.0,50.0,1.1,17.6,228.5,530.91,425.66
2018,12,7,15,30,657.0,46.0,1.1,17.6,188.0,478.13,382.88
2018,12,7,15,45,588.0,41.5,0.95,16.35,147.5,410.35,327.42
2018,12,7,16,0,519.0,37.0,0.8,15.1,107.0,351.86,276.17
2018,12,7,16,15,393.5,28.5,0.85,14.65,70.5,259.56,187.87
2018,12,7,16,30,268.0,20.0,0.9,14.2,34.0,161.97,0.0
2018,12,7,16,45,134.0,10.0,0.95,13.75,17.0,64.95,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,6,45,12.5,1.5,0.95,7.1,1.0,0.0,0.0
2018,12,8,7,0,25.0,3.0,0.9,7.1,2.0,0.0,0.0
2018,12,8,7,15,153.5,13.5,0.95,7.8,22.0,12.87,0.0
2018,12,8,7,30,282.0,24.0,1.0,8.5,42.0,19.93,3.36
2018,12,8,7,45,294.5,35.5,1.0,9.15,67.5,35.51,19.49
2018,12,8,8,0,307.0,47.0,1.0,9.8,93.0,65.03,37.89
2018,12,8,8,15,404.5,55.5,1.05,10.45,135.5,106.44,67.11
2018,12,8,8,30,502.0,64.0,1.1,11.1,178.0,157.22,107.01
2018,12,8,8,45,625.5,61.5,1.2,11.7,230.5,213.53,152.84
2018,12,8,9,0,749.0,59.0,1.3,12.3,283.0,282.36,210.53
2018,12,8,9,15,789.0,59.5,1.3,13.1,322.0,336.0,257.86
2018,12,8,9,30,829.0,60.0,1.3,13.9,361.0,391.98,306.02
2018,12,8,9,45,847.0,62.5,1.35,14.75,392.5,442.41,348.78
2018,12,8,10,0,865.0,65.0,1.4,15.6,424.0,491.04,388.76
2018,12,8,10,15,877.0,66.0,1.4,16.0,449.0,535.21,424.51
2018,12,8,10,30,889.0,67.0,1.4,16.4,474.0,577.93,458.08
2018,12,8,10,45,896.5,68.0,1.4,16.75,492.0,616.27,487.52
2018,12,8,11,0,904.0,69.0,1.4,17.1,510.0,652.4,514.59
2018,12,8,11,15,908.0,70.0,1.35,17.3,521.0,683.81,537.47
2018,12,8,11,30,912.0,71.0,1.3,17.5,532.0,712.45,556.95
2018,12,8,11,45,912.0,71.5,1.25,17.65,535.0,734.76,571.48
2018,12,8,12,0,912.0,72.0,1.2,17.8,538.0,753.88,583.77
2018,12,8,12,15,907.5,72.5,1.15,17.9,533.0,766.38,591.57
2018,12,8,12,30,903.0,73.0,1.1,18.0,528.0,775.45,597.11
2018,12,8,12,45,895.0,73.0,1.05,18.05,515.0,777.81,598.24
2018,12,8,13,0,887.0,73.0,1.0,18.1,502.0,776.73,597.17
2018,12,8,13,15,876.5,72.0,0.95,18.05,482.0,769.13,591.96
2018,12,8,13,30,866.0,71.0,0.9,18.0,462.0,764.5,588.97
2018,12,8,13,45,830.0,73.5,0.85,17.95,431.0,735.47,568.98
2018,12,8,14,0,794.0,76.0,0.8,17.9,400.0,703.79,547.3
2018,12,8,14,15,783.5,72.0,0.7,17.75,370.5,680.83,531.17
2018,12,8,14,30,773.0,68.0,0.6,17.6,341.0,655.25,512.84
2018,12,8,14,45,750.0,64.0,0.5,17.4,305.5,618.54,486.25
2018,12,8,15,0,727.0,60.0,0.4,17.2,270.0,580.16,457.58
2018,12,8,15,15,675.5,56.0,0.4,17.2,228.5,522.1,413.37
2018,12,8,15,30,624.0,52.0,0.4,17.2,187.0,470.13,371.98
2018,12,8,15,45,540.0,46.0,0.25,16.25,144.5,393.66,310.27
2018,12,8,16,0,456.0,40.0,0.1,15.3,102.0,321.51,249.56
2018,12,8,16,15,318.5,30.5,0.2,14.95,66.0,224.33,160.84
2018,12,8,16,30,181.0,21.0,0.3,14.6,30.0,123.11,0.0
2018,12,8,16,45,90.5,10.5,0.35,14.25,15.0,47.48,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,6,45,9.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,12,9,7,0,19.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,12,9,7,15,32.5,12.0,0.95,9.55,13.0,11.44,0.0
2018,12,9,7,30,46.0,21.0,0.9,9.9,24.0,18.32,1.12
2018,12,9,7,45,58.0,36.5,0.85,10.25,43.0,32.6,20.08
2018,12,9,8,0,70.0,52.0,0.8,10.6,62.0,51.94,35.67
2018,12,9,8,15,95.5,68.5,0.95,11.0,87.0,75.5,54.57
2018,12,9,8,30,121.0,85.0,1.1,11.4,112.0,102.09,76.58
2018,12,9,8,45,233.0,93.0,1.25,11.85,158.0,145.6,110.18
2018,12,9,9,0,345.0,101.0,1.4,12.3,204.0,202.3,156.08
2018,12,9,9,15,306.0,117.0,1.4,12.65,216.5,221.24,174.82
2018,12,9,9,30,267.0,133.0,1.4,13.0,229.0,238.67,191.38
2018,12,9,9,45,180.5,151.0,1.4,13.35,218.5,229.21,185.3
2018,12,9,10,0,94.0,169.0,1.4,13.7,208.0,210.64,170.57
2018,12,9,10,15,249.5,165.0,1.45,14.4,276.5,303.26,246.09
2018,12,9,10,30,405.0,161.0,1.5,15.1,345.0,404.74,326.75
2018,12,9,10,45,471.0,155.0,1.5,15.8,377.5,454.97,365.59
2018,12,9,11,0,537.0,149.0,1.5,16.5,410.0,507.98,406.18
2018,12,9,11,15,450.5,174.0,1.5,17.05,396.0,496.33,395.49
2018,12,9,11,30,364.0,199.0,1.5,17.6,382.0,469.31,373.43
2018,12,9,11,45,434.5,183.0,1.5,18.1,403.0,522.19,414.24
2018,12,9,12,0,505.0,167.0,1.5,18.6,424.0,566.76,447.89
2018,12,9,12,15,575.0,146.0,1.5,18.55,436.5,610.08,481.26
2018,12,9,12,30,645.0,125.0,1.5,18.5,449.0,648.97,511.23
2018,12,9,12,45,599.0,134.5,1.5,18.45,430.0,631.65,498.07
2018,12,9,13,0,553.0,144.0,1.5,18.4,411.0,606.42,479.65
2018,12,9,13,15,464.0,156.0,1.45,18.05,374.0,554.5,440.72
2018,12,9,13,30,375.0,168.0,1.4,17.7,337.0,488.19,390.71
2018,12,9,13,45,288.0,165.5,1.3,17.35,291.0,419.08,337.42
2018,12,9,14,0,201.0,163.0,1.2,17.0,245.0,338.33,274.0
2018,12,9,14,15,278.0,143.0,1.15,16.6,246.5,381.64,310.69
2018,12,9,14,30,355.0,123.0,1.1,16.2,248.0,421.94,343.59
2018,12,9,14,45,310.5,113.0,1.0,15.8,214.0,360.21,294.78
2018,12,9,15,0,266.0,103.0,0.9,15.4,180.0,312.69,256.67
2018,12,9,15,15,206.0,91.0,0.9,15.4,145.5,254.15,208.43
2018,12,9,15,30,146.0,79.0,0.9,15.4,111.0,198.72,161.74
2018,12,9,15,45,160.5,63.5,0.85,14.5,91.5,184.61,149.36
2018,12,9,16,0,175.0,48.0,0.8,13.6,72.0,168.88,134.03
2018,12,9,16,15,127.5,33.5,0.85,13.35,47.5,122.38,88.06
2018,12,9,16,30,80.0,19.0,0.9,13.1,23.0,68.25,0.0
2018,12,9,16,45,40.0,9.5,0.9,12.85,11.5,25.64,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,6,45,4.0,0.5,1.15,8.6,0.5,0.0,0.0
2018,12,10,7,0,8.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,10,7,15,77.0,11.5,1.3,8.85,16.0,10.96,0.0
2018,12,10,7,30,146.0,22.0,1.4,9.1,31.0,17.4,0.0
2018,12,10,7,45,214.5,34.5,1.45,9.35,59.5,30.94,17.19
2018,12,10,8,0,283.0,47.0,1.5,9.6,88.0,61.78,36.3
2018,12,10,8,15,326.0,59.0,1.55,9.95,120.5,96.5,62.31
2018,12,10,8,30,369.0,71.0,1.6,10.3,153.0,135.79,94.83
2018,12,10,8,45,356.0,86.5,1.65,10.7,178.0,169.64,126.35
2018,12,10,9,0,343.0,102.0,1.7,11.1,203.0,201.86,156.43
2018,12,10,9,15,373.5,111.5,1.8,11.6,234.5,241.28,190.92
2018,12,10,9,30,404.0,121.0,1.9,12.1,266.0,283.12,227.04
2018,12,10,9,45,414.5,131.5,2.0,12.6,291.5,319.48,258.35
2018,12,10,10,0,425.0,142.0,2.1,13.1,317.0,355.98,289.09
2018,12,10,10,15,449.5,146.5,2.2,13.6,341.5,393.59,320.15
2018,12,10,10,30,474.0,151.0,2.3,14.1,366.0,431.97,351.28
2018,12,10,10,45,509.0,149.0,2.4,14.6,388.0,470.21,382.0
2018,12,10,11,0,544.0,147.0,2.5,15.1,410.0,509.17,412.85
2018,12,10,11,15,473.5,169.0,2.5,15.35,401.5,505.22,408.8
2018,12,10,11,30,403.0,191.0,2.5,15.6,393.0,495.8,400.4
2018,12,10,11,45,488.0,171.0,2.5,15.9,417.5,546.11,440.63
2018,12,10,12,0,573.0,151.0,2.5,16.2,442.0,597.34,480.74
2018,12,10,12,15,571.0,150.0,2.5,16.25,438.0,605.97,487.32
2018,12,10,12,30,569.0,149.0,2.5,16.3,434.0,612.37,492.49
2018,12,10,12,45,624.5,130.5,2.5,16.35,436.5,645.89,519.1
2018,12,10,13,0,680.0,112.0,2.5,16.4,439.0,672.06,539.5
2018,12,10,13,15,674.5,109.0,2.5,16.25,423.0,666.55,536.03
2018,12,10,13,30,669.0,106.0,2.5,16.1,407.0,658.36,530.87
2018,12,10,13,45,611.5,110.0,2.45,16.0,373.0,616.34,499.59
2018,12,10,14,0,554.0,114.0,2.4,15.9,339.0,572.53,466.16
2018,12,10,14,15,653.0,89.5,2.4,15.65,334.5,609.85,497.38
2018,12,10,14,30,752.0,65.0,2.4,15.4,330.0,635.94,518.07
2018,12,10,14,45,722.5,62.0,2.35,15.15,294.5,596.6,488.43
2018,12,10,15,0,693.0,59.0,2.3,14.9,259.0,555.98,457.01
2018,12,10,15,15,648.5,55.0,2.3,14.9,220.0,503.59,414.42
2018,12,10,15,30,604.0,51.0,2.3,14.9,181.0,456.74,374.53
2018,12,10,15,45,537.5,44.5,1.8,13.8,141.5,390.56,317.89
2018,12,10,16,0,471.0,38.0,1.3,12.7,102.0,327.63,261.54
2018,12,10,16,15,313.5,29.0,1.25,12.05,65.0,220.67,162.31
2018,12,10,16,30,156.0,20.0,1.2,11.4,28.0,111.67,0.0
2018,12,10,16,45,78.0,10.0,1.15,10.8,14.0,41.92,0.0
2018,12,10,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,150.5,11.5,0.95,7.85,20.0,10.96,0.0
2018,12,11,7,30,301.0,23.0,0.9,8.2,40.0,19.35,0.0
2018,12,11,7,45,429.0,30.5,0.85,8.55,78.5,30.23,15.11
2018,12,11,8,0,557.0,38.0,0.8,8.9,117.0,74.14,37.12
2018,12,11,8,15,625.0,43.0,0.85,9.45,159.0,120.25,69.15
2018,12,11,8,30,693.0,48.0,0.9,10.0,201.0,173.39,112.31
2018,12,11,8,45,736.0,51.5,0.95,10.55,242.0,225.8,158.66
2018,12,11,9,0,779.0,55.0,1.0,11.1,283.0,281.68,208.7
2018,12,11,9,15,806.0,57.5,1.3,12.0,320.0,334.26,256.36
2018,12,11,9,30,833.0,60.0,1.6,12.9,357.0,387.95,304.02
2018,12,11,9,45,850.5,62.5,1.9,13.75,388.5,438.33,348.05
2018,12,11,10,0,868.0,65.0,2.2,14.6,420.0,488.32,390.54
2018,12,11,10,15,880.5,66.5,2.3,14.95,445.5,532.09,427.28
2018,12,11,10,30,893.0,68.0,2.4,15.3,471.0,575.87,463.03
2018,12,11,10,45,901.5,68.5,2.55,15.7,489.5,614.54,494.17
2018,12,11,11,0,910.0,69.0,2.7,16.1,508.0,651.05,523.04
2018,12,11,11,15,914.0,69.5,2.75,16.3,519.0,682.26,547.34
2018,12,11,11,30,918.0,70.0,2.8,16.5,530.0,710.69,568.48
2018,12,11,11,45,919.5,70.0,2.9,16.65,533.5,733.85,585.37
2018,12,11,12,0,921.0,70.0,3.0,16.8,537.0,753.85,600.03
2018,12,11,12,15,919.0,70.0,3.05,16.9,532.5,768.01,610.38
2018,12,11,12,30,917.0,70.0,3.1,17.0,528.0,778.77,618.39
2018,12,11,12,45,912.0,69.5,3.15,17.05,516.5,783.21,622.06
2018,12,11,13,0,907.0,69.0,3.2,17.1,505.0,784.18,623.38
2018,12,11,13,15,898.0,67.5,3.15,17.05,485.5,777.41,618.9
2018,12,11,13,30,889.0,66.0,3.1,17.0,466.0,767.28,612.09
2018,12,11,13,45,875.5,65.0,3.05,16.9,440.0,751.13,601.04
2018,12,11,14,0,862.0,64.0,3.0,16.8,414.0,738.19,592.4
2018,12,11,14,15,842.5,62.0,2.9,16.55,382.0,710.44,572.69
2018,12,11,14,30,823.0,60.0,2.8,16.3,350.0,680.19,550.92
2018,12,11,14,45,794.5,57.0,2.7,16.1,312.5,640.2,521.2
2018,12,11,15,0,766.0,54.0,2.6,15.9,275.0,598.69,489.61
2018,12,11,15,15,723.0,50.5,2.6,15.9,234.5,546.08,447.12
2018,12,11,15,30,680.0,47.0,2.6,15.9,194.0,493.46,402.98
2018,12,11,15,45,612.5,41.5,1.9,14.2,152.0,424.88,344.86
2018,12,11,16,0,545.0,36.0,1.2,12.5,110.0,358.85,285.91
2018,12,11,16,15,417.5,28.5,1.2,11.95,73.0,272.2,200.51
2018,12,11,16,30,290.0,21.0,1.2,11.4,36.0,173.76,0.0
2018,12,11,16,45,145.0,10.5,1.2,10.85,18.0,70.31,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,41.0,10.5,1.15,10.95,12.5,10.01,0.0
2018,12,12,7,30,82.0,21.0,1.3,11.4,25.0,17.46,0.0
2018,12,12,7,45,240.5,32.5,1.4,11.9,62.5,28.35,15.1
2018,12,12,8,0,399.0,44.0,1.5,12.4,100.0,66.5,36.01
2018,12,12,8,15,463.5,51.0,1.75,12.75,137.0,105.49,63.11
2018,12,12,8,30,528.0,58.0,2.0,13.1,174.0,151.29,99.86
2018,12,12,8,45,507.5,70.5,2.25,13.45,199.5,189.3,135.77
2018,12,12,9,0,487.0,83.0,2.5,13.8,225.0,224.56,169.58
2018,12,12,9,15,533.0,88.5,2.6,14.15,262.0,272.37,211.55
2018,12,12,9,30,579.0,94.0,2.7,14.5,299.0,323.78,256.14
2018,12,12,9,45,666.0,87.5,2.8,14.9,343.5,383.72,306.68
2018,12,12,10,0,753.0,81.0,2.9,15.3,388.0,449.12,361.01
2018,12,12,10,15,790.5,79.0,2.95,15.7,419.0,499.41,402.62
2018,12,12,10,30,828.0,77.0,3.0,16.1,450.0,550.43,443.94
2018,12,12,10,45,830.0,79.5,3.1,16.55,466.0,585.79,472.28
2018,12,12,11,0,832.0,82.0,3.2,17.0,482.0,618.8,498.24
2018,12,12,11,15,867.5,76.0,3.15,17.25,501.5,661.57,531.29
2018,12,12,11,30,903.0,70.0,3.1,17.5,521.0,699.05,559.32
2018,12,12,11,45,911.5,68.5,3.1,17.75,526.5,725.11,577.63
2018,12,12,12,0,920.0,67.0,3.1,18.0,532.0,748.29,593.87
2018,12,12,12,15,914.5,68.0,3.1,18.05,527.5,761.12,603.05
2018,12,12,12,30,909.0,69.0,3.1,18.1,523.0,770.49,609.89
2018,12,12,12,45,899.0,70.0,3.1,18.15,510.5,772.99,611.88
2018,12,12,13,0,889.0,71.0,3.1,18.2,498.0,772.05,611.54
2018,12,12,13,15,880.0,70.0,3.1,18.05,479.0,766.02,608.1
2018,12,12,13,30,871.0,69.0,3.1,17.9,460.0,756.71,602.38
2018,12,12,13,45,857.0,68.0,3.05,17.8,434.5,746.67,595.82
2018,12,12,14,0,843.0,67.0,3.0,17.7,409.0,727.41,582.46
2018,12,12,14,15,823.0,64.5,2.85,17.4,377.0,699.04,562.21
2018,12,12,14,30,803.0,62.0,2.7,17.1,345.0,668.24,539.9
2018,12,12,14,45,774.0,59.0,2.6,16.8,308.0,628.42,510.53
2018,12,12,15,0,745.0,56.0,2.5,16.5,271.0,587.13,479.19
2018,12,12,15,15,694.5,53.0,2.5,16.5,230.0,530.89,433.91
2018,12,12,15,30,644.0,50.0,2.5,16.5,189.0,475.01,387.32
2018,12,12,15,45,580.5,43.5,1.8,14.8,148.5,408.75,331.24
2018,12,12,16,0,517.0,37.0,1.1,13.1,108.0,351.66,279.43
2018,12,12,16,15,384.5,29.5,1.1,12.55,71.5,257.02,189.24
2018,12,12,16,30,252.0,22.0,1.1,12.0,35.0,157.36,0.0
2018,12,12,16,45,126.0,11.0,1.1,11.5,17.5,62.97,0.0
2018,12,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,7,15,133.0,10.5,1.4,7.0,17.5,10.01,0.0
2018,12,13,7,30,266.0,21.0,1.5,7.9,35.0,17.54,0.0
2018,12,13,7,45,393.5,29.0,1.6,8.8,71.5,26.54,16.27
2018,12,13,8,0,521.0,37.0,1.7,9.7,108.0,66.71,32.6
2018,12,13,8,15,590.5,42.0,1.85,10.35,149.0,112.29,63.88
2018,12,13,8,30,660.0,47.0,2.0,11.0,190.0,163.5,105.11
2018,12,13,8,45,704.0,50.5,2.15,11.65,230.0,214.19,149.96
2018,12,13,9,0,748.0,54.0,2.3,12.3,270.0,268.51,198.92
2018,12,13,9,15,777.0,56.5,2.3,13.0,306.5,320.1,245.74
2018,12,13,9,30,806.0,59.0,2.3,13.7,343.0,373.08,292.71
2018,12,13,9,45,826.0,61.5,2.3,14.35,375.0,423.26,336.35
2018,12,13,10,0,846.0,64.0,2.3,15.0,407.0,473.35,378.53
2018,12,13,10,15,859.0,65.0,2.35,15.6,432.0,515.99,413.96
2018,12,13,10,30,872.0,66.0,2.4,16.2,457.0,558.71,448.39
2018,12,13,10,45,879.5,67.5,2.45,16.85,475.5,597.23,478.56
2018,12,13,11,0,887.0,69.0,2.5,17.5,494.0,633.63,506.36
2018,12,13,11,15,891.0,69.5,2.5,17.85,505.0,664.3,529.63
2018,12,13,11,30,895.0,70.0,2.5,18.2,516.0,692.27,549.99
2018,12,13,11,45,896.5,70.0,2.5,18.55,519.5,715.07,565.56
2018,12,13,12,0,898.0,70.0,2.5,18.9,523.0,734.79,578.92
2018,12,13,12,15,893.0,70.5,2.5,19.1,518.5,747.18,587.35
2018,12,13,12,30,888.0,71.0,2.5,19.3,514.0,756.18,593.5
2018,12,13,12,45,879.0,72.0,2.45,19.5,502.0,759.39,595.31
2018,12,13,13,0,870.0,73.0,2.4,19.7,490.0,759.24,594.86
2018,12,13,13,15,860.5,72.0,2.4,19.75,471.5,759.05,595.2
2018,12,13,13,30,851.0,71.0,2.4,19.8,453.0,749.62,588.99
2018,12,13,13,45,836.0,69.5,2.4,19.85,427.0,732.25,577.15
2018,12,13,14,0,821.0,68.0,2.4,19.9,401.0,711.93,563.19
2018,12,13,14,15,800.0,66.0,2.15,19.65,369.5,683.87,542.6
2018,12,13,14,30,779.0,64.0,1.9,19.4,338.0,653.47,520.06
2018,12,13,14,45,748.0,61.0,1.7,19.1,301.5,612.84,489.9
2018,12,13,15,0,717.0,58.0,1.5,18.8,265.0,570.88,457.79
2018,12,13,15,15,672.0,54.0,1.5,18.8,225.5,517.79,416.08
2018,12,13,15,30,627.0,50.0,1.5,18.8,186.0,464.87,372.95
2018,12,13,15,45,558.5,44.5,1.3,17.15,146.0,403.26,322.43
2018,12,13,16,0,490.0,39.0,1.1,15.5,106.0,339.73,267.85
2018,12,13,16,15,363.0,30.5,1.15,15.0,70.0,247.52,181.18
2018,12,13,16,30,236.0,22.0,1.2,14.5,34.0,150.49,0.0
2018,12,13,16,45,118.0,11.0,1.25,14.0,17.0,59.72,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,8.0,2.8,12.75,8.5,7.63,0.0
2018,12,14,7,30,18.0,16.0,2.9,13.0,17.0,14.18,0.0
2018,12,14,7,45,16.0,31.5,3.0,13.2,33.0,28.1,16.95
2018,12,14,8,0,14.0,47.0,3.1,13.4,49.0,43.38,29.93
2018,12,14,8,15,26.0,64.0,3.25,13.65,69.0,61.74,45.35
2018,12,14,8,30,38.0,81.0,3.4,13.9,89.0,81.74,62.17
2018,12,14,8,45,22.5,68.5,3.5,14.15,73.5,69.47,52.82
2018,12,14,9,0,7.0,56.0,3.6,14.4,58.0,54.01,40.39
2018,12,14,9,15,3.5,51.0,3.65,14.55,52.0,48.54,35.85
2018,12,14,9,30,0.0,46.0,3.7,14.7,46.0,42.73,30.92
2018,12,14,9,45,4.0,73.0,3.8,14.85,74.5,69.64,53.67
2018,12,14,10,0,8.0,100.0,3.9,15.0,103.0,97.46,77.0
2018,12,14,10,15,64.5,115.0,3.95,15.1,143.5,144.22,116.41
2018,12,14,10,30,121.0,130.0,4.0,15.2,184.0,198.85,162.27
2018,12,14,10,45,112.5,143.5,4.1,15.3,195.5,213.32,174.12
2018,12,14,11,0,104.0,157.0,4.2,15.4,207.0,227.18,185.37
2018,12,14,11,15,237.5,176.0,4.2,15.4,293.0,347.07,284.86
2018,12,14,11,30,371.0,195.0,4.2,15.4,379.0,466.67,381.7
2018,12,14,11,45,289.0,202.5,4.15,15.45,346.5,428.6,349.97
2018,12,14,12,0,207.0,210.0,4.1,15.5,314.0,375.83,306.83
2018,12,14,12,15,182.0,216.0,4.05,15.55,307.0,369.66,301.57
2018,12,14,12,30,157.0,222.0,4.0,15.6,300.0,362.44,295.27
2018,12,14,12,45,189.0,212.5,3.95,15.65,304.5,379.09,309.66
2018,12,14,13,0,221.0,203.0,3.9,15.7,309.0,395.41,323.71
2018,12,14,13,15,216.0,190.5,3.8,15.7,291.0,379.17,311.07
2018,12,14,13,30,211.0,178.0,3.7,15.7,273.0,362.02,297.76
2018,12,14,13,45,307.0,154.0,3.55,15.75,283.5,418.36,345.28
2018,12,14,14,0,403.0,130.0,3.4,15.8,294.0,473.21,390.55
2018,12,14,14,15,361.0,129.5,3.1,15.7,267.5,438.15,361.7
2018,12,14,14,30,319.0,129.0,2.8,15.6,241.0,390.49,323.15
2018,12,14,14,45,326.5,110.5,2.45,15.5,215.0,380.82,315.3
2018,12,14,15,0,334.0,92.0,2.1,15.4,189.0,356.58,295.41
2018,12,14,15,15,246.5,82.0,2.1,15.4,148.0,267.64,221.73
2018,12,14,15,30,159.0,72.0,2.1,15.4,107.0,196.52,161.22
2018,12,14,15,45,201.5,55.5,1.55,14.6,90.0,208.34,169.78
2018,12,14,16,0,244.0,39.0,1.0,13.8,73.0,203.65,162.66
2018,12,14,16,15,215.0,30.0,1.0,13.45,52.0,171.23,126.18
2018,12,14,16,30,186.0,21.0,1.0,13.1,31.0,127.44,0.0
2018,12,14,16,45,93.0,10.5,1.0,12.75,15.5,48.9,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,7,15,54.5,9.5,1.5,9.55,12.0,9.05,0.0
2018,12,15,7,30,109.0,19.0,1.6,9.8,24.0,15.07,0.0
2018,12,15,7,45,154.0,33.0,1.65,10.1,48.5,26.53,15.74
2018,12,15,8,0,199.0,47.0,1.7,10.4,73.0,53.23,32.43
2018,12,15,8,15,335.0,54.5,1.7,10.75,117.5,89.52,55.82
2018,12,15,8,30,471.0,62.0,1.7,11.1,162.0,141.86,94.78
2018,12,15,8,45,605.0,58.5,1.7,11.5,214.0,196.02,138.05
2018,12,15,9,0,739.0,55.0,1.7,11.9,266.0,263.84,194.72
2018,12,15,9,15,760.0,59.0,1.65,12.5,300.5,313.87,240.19
2018,12,15,9,30,781.0,63.0,1.6,13.1,335.0,364.57,285.19
2018,12,15,9,45,654.0,91.5,1.6,13.7,333.5,378.65,301.19
2018,12,15,10,0,527.0,120.0,1.6,14.3,332.0,376.7,302.46
2018,12,15,10,15,508.0,132.5,1.6,14.95,347.5,404.35,325.43
2018,12,15,10,30,489.0,145.0,1.6,15.6,363.0,429.3,345.23
2018,12,15,10,45,610.0,123.0,1.6,16.3,406.5,500.91,401.38
2018,12,15,11,0,731.0,101.0,1.6,17.0,450.0,574.69,457.76
2018,12,15,11,15,811.5,85.5,1.55,17.4,481.5,631.92,500.56
2018,12,15,11,30,892.0,70.0,1.5,17.8,513.0,687.71,541.28
2018,12,15,11,45,876.5,74.0,1.4,18.2,512.0,703.42,550.12
2018,12,15,12,0,861.0,78.0,1.3,18.6,511.0,720.39,560.18
2018,12,15,12,15,700.5,115.0,1.2,18.75,465.5,663.65,517.99
2018,12,15,12,30,540.0,152.0,1.1,18.9,420.0,590.87,462.77
2018,12,15,12,45,494.5,159.0,1.05,19.05,400.5,571.46,448.38
2018,12,15,13,0,449.0,166.0,1.0,19.2,381.0,549.52,431.5
2018,12,15,13,15,541.5,138.0,0.95,19.2,387.5,590.17,463.51
2018,12,15,13,30,634.0,110.0,0.9,19.2,394.0,634.2,496.64
2018,12,15,13,45,562.0,116.0,0.9,19.25,357.5,584.13,459.4
2018,12,15,14,0,490.0,122.0,0.9,19.3,321.0,528.17,418.24
2018,12,15,14,15,611.0,92.0,0.85,19.1,320.5,581.24,460.18
2018,12,15,14,30,732.0,62.0,0.8,18.9,320.0,617.4,486.71
2018,12,15,14,45,706.5,60.5,0.8,18.7,288.0,583.61,462.33
2018,12,15,15,0,681.0,59.0,0.8,18.5,256.0,548.31,436.41
2018,12,15,15,15,628.0,56.0,0.8,18.5,217.0,496.95,396.34
2018,12,15,15,30,575.0,53.0,0.8,18.5,178.0,442.58,352.7
2018,12,15,15,45,535.5,44.5,0.75,17.25,141.5,390.61,310.53
2018,12,15,16,0,496.0,36.0,0.7,16.0,105.0,340.04,266.68
2018,12,15,16,15,368.5,29.0,0.75,15.5,70.0,249.34,182.66
2018,12,15,16,30,241.0,22.0,0.8,15.0,35.0,153.94,0.0
2018,12,15,16,45,120.5,11.0,0.85,14.55,17.5,60.98,0.0
2018,12,15,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,16,7,15,41.5,8.5,1.4,10.55,10.5,8.1,0.0
2018,12,16,7,30,83.0,17.0,1.7,11.2,21.0,13.43,0.0
2018,12,16,7,45,123.0,32.0,2.0,11.8,44.5,26.41,15.26
2018,12,16,8,0,163.0,47.0,2.3,12.4,68.0,51.01,31.55
2018,12,16,8,15,198.0,61.5,2.45,12.9,96.5,79.23,52.67
2018,12,16,8,30,233.0,76.0,2.6,13.4,125.0,111.33,78.68
2018,12,16,8,45,272.5,88.0,2.75,13.85,156.5,145.82,107.69
2018,12,16,9,0,312.0,100.0,2.9,14.3,188.0,186.69,142.7
2018,12,16,9,15,255.5,116.5,3.0,14.85,195.0,199.59,156.85
2018,12,16,9,30,199.0,133.0,3.1,15.4,202.0,209.18,167.06
2018,12,16,9,45,120.0,141.5,3.25,15.95,184.0,191.55,153.98
2018,12,16,10,0,41.0,150.0,3.4,16.5,166.0,165.38,132.68
2018,12,16,10,15,56.5,166.0,3.45,16.85,190.0,192.0,154.48
2018,12,16,10,30,72.0,182.0,3.5,17.2,214.0,220.1,177.27
2018,12,16,10,45,51.0,169.5,3.55,17.55,192.5,197.97,158.87
2018,12,16,11,0,30.0,157.0,3.6,17.9,171.0,174.15,139.0
2018,12,16,11,15,15.5,128.5,3.55,18.05,135.5,131.75,104.05
2018,12,16,11,30,1.0,100.0,3.5,18.2,100.0,94.38,72.93
2018,12,16,11,45,1.0,99.5,3.45,18.4,100.0,93.94,72.52
2018,12,16,12,0,1.0,99.0,3.4,18.6,100.0,93.5,72.09
2018,12,16,12,15,2.0,105.5,3.25,18.5,106.5,100.72,78.09
2018,12,16,12,30,3.0,112.0,3.1,18.4,113.0,108.08,84.22
2018,12,16,12,45,39.5,142.5,2.95,18.3,161.0,174.33,139.61
2018,12,16,13,0,76.0,173.0,2.8,18.2,209.0,237.94,191.99
2018,12,16,13,15,53.5,165.0,2.75,18.1,190.0,213.13,171.42
2018,12,16,13,30,31.0,157.0,2.7,18.0,171.0,188.16,150.81
2018,12,16,13,45,22.5,130.5,2.65,17.85,140.5,152.04,121.48
2018,12,16,14,0,14.0,104.0,2.6,17.7,110.0,110.07,86.95
2018,12,16,14,15,7.5,78.0,2.45,17.45,81.0,78.54,60.75
2018,12,16,14,30,1.0,52.0,2.3,17.2,52.0,49.04,35.93
2018,12,16,14,45,17.0,54.5,2.2,16.95,59.5,64.82,49.84
2018,12,16,15,0,33.0,57.0,2.1,16.7,67.0,78.43,61.74
2018,12,16,15,15,16.5,42.0,2.1,16.7,47.0,50.95,38.0
2018,12,16,15,30,0.0,27.0,2.1,16.7,27.0,25.04,15.56
2018,12,16,15,45,0.0,22.0,2.0,15.95,22.0,20.4,11.53
2018,12,16,16,0,0.0,17.0,1.9,15.2,17.0,15.75,7.43
2018,12,16,16,15,0.5,12.0,1.95,15.05,12.0,11.37,3.2
2018,12,16,16,30,1.0,7.0,2.0,14.9,7.0,6.94,0.0
2018,12,16,16,45,0.5,3.5,2.1,14.75,3.5,3.55,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,7,15,104.0,10.5,1.5,11.2,15.0,10.01,0.0
2018,12,17,7,30,208.0,21.0,1.7,11.5,30.0,18.01,0.0
2018,12,17,7,45,343.0,29.5,1.9,11.75,65.0,24.06,13.17
2018,12,17,8,0,478.0,38.0,2.1,12.0,100.0,60.65,29.8
2018,12,17,8,15,555.0,43.5,2.1,12.2,140.5,103.31,57.62
2018,12,17,8,30,632.0,49.0,2.1,12.4,181.0,155.11,98.27
2018,12,17,8,45,681.5,52.5,2.15,12.55,221.5,205.23,142.02
2018,12,17,9,0,731.0,56.0,2.2,12.7,262.0,259.64,190.82
2018,12,17,9,15,757.0,59.5,2.2,13.05,298.0,310.36,237.18
2018,12,17,9,30,783.0,63.0,2.2,13.4,334.0,362.26,283.7
2018,12,17,9,45,799.0,66.5,2.2,13.7,365.0,410.85,326.62
2018,12,17,10,0,815.0,70.0,2.2,14.0,396.0,459.09,368.03
2018,12,17,10,15,831.5,71.5,2.2,14.35,422.5,504.82,406.23
2018,12,17,10,30,848.0,73.0,2.2,14.7,449.0,549.66,442.66
2018,12,17,10,45,860.0,73.5,2.2,15.05,468.5,589.62,474.42
2018,12,17,11,0,872.0,74.0,2.2,15.4,488.0,627.81,504.08
2018,12,17,11,15,853.5,79.0,2.15,15.55,492.5,649.45,520.59
2018,12,17,11,30,835.0,84.0,2.1,15.7,497.0,667.28,533.93
2018,12,17,11,45,861.0,79.5,2.1,15.85,508.5,701.49,559.24
2018,12,17,12,0,887.0,75.0,2.1,16.0,520.0,728.75,578.5
2018,12,17,12,15,883.5,75.0,2.1,16.0,516.0,741.93,587.9
2018,12,17,12,30,880.0,75.0,2.1,16.0,512.0,751.81,595.13
2018,12,17,12,45,872.0,75.5,2.1,16.0,500.5,761.32,602.25
2018,12,17,13,0,864.0,76.0,2.1,16.0,489.0,761.95,603.07
2018,12,17,13,15,794.0,84.5,2.15,16.0,453.0,721.55,574.56
2018,12,17,13,30,724.0,93.0,2.2,16.0,417.0,681.82,546.57
2018,12,17,13,45,625.0,105.5,2.2,16.0,374.5,619.35,500.75
